Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.5,2.45,4.95,9.5,0.0,0.0
2018,2,22,7,0,127.0,15.0,2.6,5.3,19.0,50.35,0.0
2018,2,22,7,15,281.0,27.0,2.8,5.75,56.5,136.36,83.35
2018,2,22,7,30,435.0,39.0,3.0,6.2,94.0,219.7,171.32
2018,2,22,7,45,528.5,46.0,3.25,6.65,142.0,282.75,229.81
2018,2,22,8,0,622.0,53.0,3.5,7.1,190.0,351.97,291.96
2018,2,22,8,15,678.0,57.5,3.6,7.55,239.5,403.31,338.02
2018,2,22,8,30,734.0,62.0,3.7,8.0,289.0,459.78,386.72
2018,2,22,8,45,771.5,65.5,3.8,8.4,337.5,506.59,426.17
2018,2,22,9,0,809.0,69.0,3.9,8.8,386.0,553.42,464.49
2018,2,22,9,15,835.0,71.5,3.9,9.15,430.5,591.82,494.94
2018,2,22,9,30,861.0,74.0,3.9,9.5,475.0,628.92,523.62
2018,2,22,9,45,880.0,75.5,3.95,9.85,514.5,655.6,543.81
2018,2,22,10,0,899.0,77.0,4.0,10.2,554.0,683.39,564.41
2018,2,22,10,15,910.5,79.0,4.05,10.4,586.5,704.32,579.09
2018,2,22,10,30,922.0,81.0,4.1,10.6,619.0,722.47,591.53
2018,2,22,10,45,929.0,82.5,4.2,10.75,644.0,734.05,599.5
2018,2,22,11,0,936.0,84.0,4.3,10.9,669.0,742.53,605.27
2018,2,22,11,15,904.5,97.0,4.4,10.95,675.0,733.14,597.84
2018,2,22,11,30,873.0,110.0,4.5,11.0,681.0,722.45,589.62
2018,2,22,11,45,530.5,174.5,4.65,11.0,523.0,546.95,448.86
2018,2,22,12,0,188.0,239.0,4.8,11.0,365.0,364.56,297.98
2018,2,22,12,15,95.5,189.5,4.9,10.9,253.5,250.61,204.66
2018,2,22,12,30,3.0,140.0,5.0,10.8,142.0,137.46,109.65
2018,2,22,12,45,38.5,197.5,5.1,10.65,223.0,215.63,175.08
2018,2,22,13,0,74.0,255.0,5.2,10.5,304.0,290.21,236.39
2018,2,22,13,15,123.5,241.0,5.25,10.4,321.0,302.46,247.11
2018,2,22,13,30,173.0,227.0,5.3,10.3,338.0,310.96,254.61
2018,2,22,13,45,144.5,225.5,5.4,10.15,316.0,287.77,235.29
2018,2,22,14,0,116.0,224.0,5.5,10.0,294.0,266.01,217.25
2018,2,22,14,15,175.5,228.5,5.5,9.85,328.5,290.07,236.76
2018,2,22,14,30,235.0,233.0,5.5,9.7,363.0,306.63,249.3
2018,2,22,14,45,402.5,181.0,5.5,9.55,387.0,306.46,245.98
2018,2,22,15,0,570.0,129.0,5.5,9.4,411.0,293.4,229.46
2018,2,22,15,15,576.0,124.0,5.5,9.4,388.5,262.99,200.28
2018,2,22,15,30,582.0,119.0,5.5,9.4,366.0,231.25,169.87
2018,2,22,15,45,469.5,113.5,5.3,9.0,298.5,176.68,125.95
2018,2,22,16,0,357.0,108.0,5.1,8.6,231.0,132.37,92.78
2018,2,22,16,15,436.5,88.5,4.85,8.25,217.0,102.16,66.07
2018,2,22,16,30,516.0,69.0,4.6,7.9,203.0,63.21,39.85
2018,2,22,16,45,459.0,60.0,4.35,7.55,160.5,43.39,33.92
2018,2,22,17,0,402.0,51.0,4.1,7.2,118.0,38.62,29.21
2018,2,22,17,15,304.5,40.0,3.95,6.95,81.0,31.63,22.11
2018,2,22,17,30,207.0,29.0,3.8,6.7,44.0,22.93,8.79
2018,2,22,17,45,109.0,15.5,3.65,6.45,23.0,15.24,0.0
2018,2,22,18,0,11.0,2.0,3.5,6.2,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,6.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,45,104.5,9.0,1.55,1.65,12.5,0.0,0.0
2018,2,23,7,0,209.0,18.0,1.6,2.4,25.0,77.17,0.0
2018,2,23,7,15,369.0,27.0,2.05,3.15,65.0,167.88,110.43
2018,2,23,7,30,529.0,36.0,2.5,3.9,105.0,249.17,196.45
2018,2,23,7,45,613.5,42.0,2.9,4.65,155.0,312.44,255.84
2018,2,23,8,0,698.0,48.0,3.3,5.4,205.0,380.65,317.57
2018,2,23,8,15,748.0,52.5,3.55,5.8,256.5,434.99,366.57
2018,2,23,8,30,798.0,57.0,3.8,6.2,308.0,490.89,415.24
2018,2,23,8,45,830.5,60.5,4.05,6.65,357.0,537.09,454.62
2018,2,23,9,0,863.0,64.0,4.3,7.1,406.0,582.88,492.74
2018,2,23,9,15,885.0,67.0,4.3,7.45,451.5,617.69,520.51
2018,2,23,9,30,907.0,70.0,4.3,7.8,497.0,654.15,548.79
2018,2,23,9,45,922.0,72.5,4.3,8.1,536.5,683.62,571.01
2018,2,23,10,0,937.0,75.0,4.3,8.4,576.0,710.68,590.59
2018,2,23,10,15,947.5,76.5,4.3,8.7,609.0,730.95,604.22
2018,2,23,10,30,958.0,78.0,4.3,9.0,642.0,748.31,615.63
2018,2,23,10,45,963.5,80.0,4.3,9.3,667.0,759.66,622.51
2018,2,23,11,0,969.0,82.0,4.3,9.6,692.0,767.77,627.05
2018,2,23,11,15,973.5,82.5,4.3,9.8,710.0,770.29,627.73
2018,2,23,11,30,978.0,83.0,4.3,10.0,728.0,769.48,626.07
2018,2,23,11,45,980.0,83.5,4.3,10.2,737.5,763.57,620.74
2018,2,23,12,0,982.0,84.0,4.3,10.4,747.0,754.34,613.07
2018,2,23,12,15,980.5,85.0,4.25,10.55,748.5,739.98,601.52
2018,2,23,12,30,979.0,86.0,4.2,10.7,750.0,722.46,586.77
2018,2,23,12,45,974.5,87.5,4.2,10.85,743.0,700.48,568.61
2018,2,23,13,0,970.0,89.0,4.2,11.0,736.0,675.64,548.04
2018,2,23,13,15,965.5,88.5,4.15,11.0,721.0,646.15,523.72
2018,2,23,13,30,961.0,88.0,4.1,11.0,706.0,614.12,497.02
2018,2,23,13,45,954.0,86.5,4.05,11.05,683.0,577.47,466.13
2018,2,23,14,0,947.0,85.0,4.0,11.1,660.0,538.79,433.09
2018,2,23,14,15,936.5,83.5,3.9,11.05,629.5,496.7,396.65
2018,2,23,14,30,926.0,82.0,3.8,11.0,599.0,453.24,358.26
2018,2,23,14,45,911.0,80.0,3.7,10.9,562.0,406.51,316.5
2018,2,23,15,0,896.0,78.0,3.6,10.8,525.0,359.23,273.45
2018,2,23,15,15,875.0,75.5,3.6,10.8,482.0,306.29,225.33
2018,2,23,15,30,854.0,73.0,3.6,10.8,439.0,257.0,180.04
2018,2,23,15,45,822.5,70.0,3.2,10.3,391.0,206.21,134.92
2018,2,23,16,0,791.0,67.0,2.8,9.8,343.0,157.56,94.1
2018,2,23,16,15,747.0,62.0,2.4,8.8,292.5,108.55,58.66
2018,2,23,16,30,703.0,57.0,2.0,7.8,242.0,63.53,35.27
2018,2,23,16,45,635.0,51.0,1.65,6.85,192.0,35.3,26.7
2018,2,23,17,0,567.0,45.0,1.3,5.9,142.0,32.81,24.21
2018,2,23,17,15,449.0,36.5,1.3,5.4,97.5,27.94,19.16
2018,2,23,17,30,331.0,28.0,1.3,4.9,53.0,22.93,10.16
2018,2,23,17,45,177.0,16.0,1.3,4.45,28.0,15.73,0.0
2018,2,23,18,0,23.0,4.0,1.3,4.0,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.3,3.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,24,6,45,75.5,9.5,1.5,2.9,12.5,0.0,0.0
2018,2,24,7,0,151.0,19.0,1.5,3.7,25.0,62.29,0.0
2018,2,24,7,15,292.5,30.5,1.8,4.55,63.0,148.81,101.82
2018,2,24,7,30,434.0,42.0,2.1,5.4,101.0,226.58,178.98
2018,2,24,7,45,518.5,50.0,2.35,6.25,148.5,287.99,235.25
2018,2,24,8,0,603.0,58.0,2.6,7.1,196.0,354.87,294.56
2018,2,24,8,15,542.5,75.5,2.65,7.65,221.5,366.05,306.63
2018,2,24,8,30,482.0,93.0,2.7,8.2,247.0,368.78,310.16
2018,2,24,8,45,450.5,115.5,2.8,8.7,276.5,390.55,328.16
2018,2,24,9,0,419.0,138.0,2.9,9.2,306.0,408.61,342.15
2018,2,24,9,15,477.5,141.5,3.0,9.65,353.0,457.44,381.68
2018,2,24,9,30,536.0,145.0,3.1,10.1,400.0,507.64,421.42
2018,2,24,9,45,648.5,130.0,3.15,10.55,463.0,577.28,476.43
2018,2,24,10,0,761.0,115.0,3.2,11.0,526.0,645.72,529.3
2018,2,24,10,15,815.5,106.0,3.35,11.3,569.5,680.21,555.47
2018,2,24,10,30,870.0,97.0,3.5,11.6,613.0,715.15,581.32
2018,2,24,10,45,871.5,101.5,3.6,11.9,636.5,725.4,587.64
2018,2,24,11,0,873.0,106.0,3.7,12.2,660.0,732.58,591.92
2018,2,24,11,15,854.5,115.0,3.75,12.2,669.5,727.3,587.44
2018,2,24,11,30,836.0,124.0,3.8,12.2,679.0,718.95,580.57
2018,2,24,11,45,723.0,165.0,3.9,12.2,650.0,675.54,545.31
2018,2,24,12,0,610.0,206.0,4.0,12.2,621.0,629.33,507.88
2018,2,24,12,15,568.5,221.5,4.05,12.1,609.0,604.49,488.06
2018,2,24,12,30,527.0,237.0,4.1,12.0,597.0,580.25,468.46
2018,2,24,12,45,512.0,240.0,4.1,11.95,587.0,560.23,452.38
2018,2,24,13,0,497.0,243.0,4.1,11.9,577.0,539.19,435.38
2018,2,24,13,15,415.0,260.5,4.15,11.85,535.5,492.01,397.22
2018,2,24,13,30,333.0,278.0,4.2,11.8,494.0,447.89,361.4
2018,2,24,13,45,221.5,263.5,4.2,11.75,405.0,364.04,294.09
2018,2,24,14,0,110.0,249.0,4.2,11.7,316.0,286.84,231.66
2018,2,24,14,15,128.5,231.0,4.2,11.6,306.0,272.76,220.44
2018,2,24,14,30,147.0,213.0,4.2,11.5,296.0,257.21,207.51
2018,2,24,14,45,253.5,193.0,4.2,11.45,325.0,267.91,214.45
2018,2,24,15,0,360.0,173.0,4.2,11.4,354.0,268.84,211.76
2018,2,24,15,15,421.0,155.0,4.2,11.4,350.0,251.42,193.57
2018,2,24,15,30,482.0,137.0,4.2,11.4,346.0,227.98,169.5
2018,2,24,15,45,447.0,124.0,4.05,11.05,301.5,184.94,132.83
2018,2,24,16,0,412.0,111.0,3.9,10.7,257.0,144.93,100.03
2018,2,24,16,15,479.0,88.0,3.55,10.2,234.0,108.53,68.61
2018,2,24,16,30,546.0,65.0,3.2,9.7,211.0,64.21,37.79
2018,2,24,16,45,456.0,59.0,2.9,9.25,164.0,41.91,32.41
2018,2,24,17,0,366.0,53.0,2.6,8.8,117.0,39.92,30.3
2018,2,24,17,15,297.5,42.5,2.4,8.25,83.5,32.53,22.99
2018,2,24,17,30,229.0,32.0,2.2,7.7,50.0,25.28,12.63
2018,2,24,17,45,120.5,17.0,2.0,7.2,26.0,16.71,0.0
2018,2,24,18,0,12.0,2.0,1.8,6.7,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,1.75,6.55,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,45,69.5,9.0,1.1,2.9,12.0,8.85,0.0
2018,2,25,7,0,139.0,18.0,1.1,3.6,24.0,58.45,0.0
2018,2,25,7,15,295.5,30.5,1.15,4.3,65.0,151.59,107.19
2018,2,25,7,30,452.0,43.0,1.2,5.0,106.0,236.57,187.39
2018,2,25,7,45,547.5,49.0,1.25,5.7,156.0,301.52,245.83
2018,2,25,8,0,643.0,55.0,1.3,6.4,206.0,372.61,307.68
2018,2,25,8,15,694.5,60.0,1.45,7.25,256.5,423.93,352.01
2018,2,25,8,30,746.0,65.0,1.6,8.1,307.0,479.95,398.47
2018,2,25,8,45,781.5,69.0,1.75,8.9,356.0,527.13,436.46
2018,2,25,9,0,817.0,73.0,1.9,9.7,405.0,574.17,473.17
2018,2,25,9,15,842.5,75.0,2.0,10.35,449.5,612.27,502.03
2018,2,25,9,30,868.0,77.0,2.1,11.0,494.0,648.99,529.16
2018,2,25,9,45,886.0,79.0,2.2,11.7,533.5,675.85,548.26
2018,2,25,10,0,904.0,81.0,2.3,12.4,573.0,703.83,567.29
2018,2,25,10,15,916.0,82.0,2.25,12.75,605.5,724.15,579.87
2018,2,25,10,30,928.0,83.0,2.2,13.1,638.0,741.69,590.4
2018,2,25,10,45,937.0,84.0,2.2,13.4,664.0,754.19,597.75
2018,2,25,11,0,946.0,85.0,2.2,13.7,690.0,763.59,602.96
2018,2,25,11,15,952.0,85.0,2.15,13.95,708.0,766.59,603.44
2018,2,25,11,30,958.0,85.0,2.1,14.2,726.0,766.33,601.75
2018,2,25,11,45,961.0,85.5,2.1,14.45,736.0,761.18,597.12
2018,2,25,12,0,964.0,86.0,2.1,14.7,746.0,752.75,590.3
2018,2,25,12,15,956.5,89.5,2.15,14.85,745.5,737.0,578.96
2018,2,25,12,30,949.0,93.0,2.2,15.0,745.0,718.28,564.85
2018,2,25,12,45,952.0,91.0,2.25,15.1,740.0,698.0,549.39
2018,2,25,13,0,955.0,89.0,2.3,15.2,735.0,674.68,531.39
2018,2,25,13,15,951.0,88.0,2.4,15.15,720.0,645.25,509.01
2018,2,25,13,30,947.0,87.0,2.5,15.1,705.0,613.3,484.21
2018,2,25,13,45,941.0,85.5,2.55,15.1,682.5,577.46,455.54
2018,2,25,14,0,935.0,84.0,2.6,15.1,660.0,539.57,424.57
2018,2,25,14,15,925.0,82.5,2.7,14.9,630.0,497.97,390.34
2018,2,25,14,30,915.0,81.0,2.8,14.7,600.0,454.99,353.98
2018,2,25,14,45,901.0,78.5,2.9,14.5,563.0,408.43,313.79
2018,2,25,15,0,887.0,76.0,3.0,14.3,526.0,361.27,272.06
2018,2,25,15,15,866.5,73.5,3.0,14.3,483.5,308.56,224.97
2018,2,25,15,30,846.0,71.0,3.0,14.3,441.0,259.54,180.55
2018,2,25,15,45,808.5,68.5,3.0,13.45,391.5,208.13,135.93
2018,2,25,16,0,771.0,66.0,3.0,12.6,342.0,159.47,95.55
2018,2,25,16,15,727.0,62.0,2.7,11.7,292.5,111.96,60.71
2018,2,25,16,30,683.0,58.0,2.4,10.8,243.0,68.47,37.04
2018,2,25,16,45,617.5,53.0,2.1,9.85,194.5,36.55,27.51
2018,2,25,17,0,552.0,48.0,1.8,8.9,146.0,35.06,25.97
2018,2,25,17,15,401.0,39.5,1.8,8.4,98.5,30.32,21.14
2018,2,25,17,30,250.0,31.0,1.8,7.9,51.0,25.51,13.61
2018,2,25,17,45,128.5,16.0,1.75,7.35,26.0,15.73,0.0
2018,2,25,18,0,7.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,1.7,6.7,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,8.35,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.8,8.4,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,2.95,8.45,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.1,8.5,6.0,5.78,0.0
2018,2,26,7,45,0.0,11.0,3.2,8.55,11.0,10.6,3.53
2018,2,26,8,0,0.0,16.0,3.3,8.6,16.0,15.43,7.82
2018,2,26,8,15,0.0,15.0,3.35,8.7,15.0,14.47,7.01
2018,2,26,8,30,0.0,14.0,3.4,8.8,14.0,13.5,6.16
2018,2,26,8,45,0.0,20.5,3.5,8.9,20.5,19.78,11.62
2018,2,26,9,0,0.0,27.0,3.6,9.0,27.0,26.06,17.03
2018,2,26,9,15,13.0,90.5,3.65,9.15,97.0,95.95,77.36
2018,2,26,9,30,26.0,154.0,3.7,9.3,167.0,173.91,143.1
2018,2,26,9,45,32.0,175.0,3.75,9.45,192.0,199.69,164.16
2018,2,26,10,0,38.0,196.0,3.8,9.6,217.0,225.4,185.03
2018,2,26,10,15,77.5,228.0,3.85,9.8,274.0,285.87,234.96
2018,2,26,10,30,117.0,260.0,3.9,10.0,331.0,352.53,288.87
2018,2,26,10,45,207.5,271.0,3.9,10.2,402.5,426.94,349.47
2018,2,26,11,0,298.0,282.0,3.9,10.4,474.0,506.65,412.83
2018,2,26,11,15,344.0,277.5,3.9,10.5,505.0,532.08,432.65
2018,2,26,11,30,390.0,273.0,3.9,10.6,536.0,556.27,451.57
2018,2,26,11,45,351.0,288.0,3.9,10.75,527.0,538.69,436.19
2018,2,26,12,0,312.0,303.0,3.9,10.9,518.0,520.28,420.4
2018,2,26,12,15,257.5,311.5,3.9,10.95,489.0,484.55,391.18
2018,2,26,12,30,203.0,320.0,3.9,11.0,460.0,447.48,360.95
2018,2,26,12,45,249.5,304.5,3.9,11.0,475.5,457.13,369.39
2018,2,26,13,0,296.0,289.0,3.9,11.0,491.0,462.3,373.95
2018,2,26,13,15,380.5,262.0,3.8,10.95,516.0,476.12,385.55
2018,2,26,13,30,465.0,235.0,3.7,10.9,541.0,484.54,392.29
2018,2,26,13,45,597.5,187.5,3.65,10.85,567.0,493.3,399.22
2018,2,26,14,0,730.0,140.0,3.6,10.8,593.0,491.12,396.36
2018,2,26,14,15,760.0,128.5,3.55,10.7,580.5,464.98,373.19
2018,2,26,14,30,790.0,117.0,3.5,10.6,568.0,437.37,347.97
2018,2,26,14,45,654.0,139.5,3.4,10.5,497.5,369.79,291.79
2018,2,26,15,0,518.0,162.0,3.3,10.4,427.0,314.31,245.97
2018,2,26,15,15,499.0,150.5,3.3,10.4,389.0,273.01,209.74
2018,2,26,15,30,480.0,139.0,3.3,10.4,351.0,232.81,174.24
2018,2,26,15,45,493.5,123.0,3.05,9.95,320.5,196.26,140.97
2018,2,26,16,0,507.0,107.0,2.8,9.5,290.0,158.04,107.18
2018,2,26,16,15,375.5,102.5,2.45,8.95,227.5,114.46,77.63
2018,2,26,16,30,244.0,98.0,2.1,8.4,165.0,88.15,64.56
2018,2,26,16,45,189.0,80.5,1.8,7.85,126.0,63.21,51.94
2018,2,26,17,0,134.0,63.0,1.5,7.3,87.0,50.39,40.02
2018,2,26,17,15,90.0,45.5,1.55,7.0,59.5,39.25,29.25
2018,2,26,17,30,46.0,28.0,1.6,6.7,32.0,24.72,13.73
2018,2,26,17,45,30.0,15.5,1.6,6.45,17.5,15.24,0.0
2018,2,26,18,0,14.0,3.0,1.6,6.2,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.55,5.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.75,3.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,6,45,139.5,11.0,2.95,2.95,18.0,47.1,0.0
2018,2,27,7,0,279.0,22.0,3.2,3.5,36.0,117.97,0.0
2018,2,27,7,15,422.5,30.5,3.4,4.05,79.5,198.43,147.45
2018,2,27,7,30,566.0,39.0,3.6,4.6,123.0,277.09,222.99
2018,2,27,7,45,642.0,44.0,3.8,5.15,173.5,338.66,280.59
2018,2,27,8,0,718.0,49.0,4.0,5.7,224.0,404.46,340.13
2018,2,27,8,15,763.5,53.5,4.0,6.25,276.0,458.19,387.61
2018,2,27,8,30,809.0,58.0,4.0,6.8,328.0,513.15,434.29
2018,2,27,8,45,839.0,61.0,4.0,7.35,377.0,558.31,471.44
2018,2,27,9,0,869.0,64.0,4.0,7.9,426.0,599.51,504.32
2018,2,27,9,15,890.5,67.0,3.9,8.35,471.5,637.84,533.76
2018,2,27,9,30,912.0,70.0,3.8,8.8,517.0,674.52,561.06
2018,2,27,9,45,926.5,72.5,3.7,9.3,557.0,704.0,581.46
2018,2,27,10,0,941.0,75.0,3.6,9.8,597.0,731.02,599.16
2018,2,27,10,15,952.5,77.0,3.6,10.15,631.0,752.72,613.4
2018,2,27,10,30,964.0,79.0,3.6,10.5,665.0,771.48,625.45
2018,2,27,10,45,971.5,80.5,3.55,10.8,691.5,783.75,632.56
2018,2,27,11,0,979.0,82.0,3.5,11.1,718.0,792.76,637.37
2018,2,27,11,15,984.0,83.0,3.5,11.35,736.5,796.1,638.49
2018,2,27,11,30,989.0,84.0,3.5,11.6,755.0,796.05,637.28
2018,2,27,11,45,990.5,85.0,3.5,11.85,765.0,790.09,631.9
2018,2,27,12,0,992.0,86.0,3.5,12.1,775.0,780.75,624.22
2018,2,27,12,15,989.5,86.5,3.5,12.25,775.0,764.82,612.06
2018,2,27,12,30,987.0,87.0,3.5,12.4,775.0,745.74,597.7
2018,2,27,12,45,983.5,87.5,3.45,12.55,767.5,722.95,579.32
2018,2,27,13,0,980.0,88.0,3.4,12.7,760.0,697.26,558.45
2018,2,27,13,15,974.5,88.0,3.35,12.75,744.5,667.1,534.15
2018,2,27,13,30,969.0,88.0,3.3,12.8,729.0,634.44,507.54
2018,2,27,13,45,960.5,87.0,3.25,12.85,705.0,596.87,476.71
2018,2,27,14,0,952.0,86.0,3.2,12.9,681.0,557.34,443.73
2018,2,27,14,15,942.0,84.5,3.05,12.85,650.5,514.91,407.66
2018,2,27,14,30,932.0,83.0,2.9,12.8,620.0,471.05,369.65
2018,2,27,14,45,918.5,80.5,2.8,12.75,582.5,423.73,328.17
2018,2,27,15,0,905.0,78.0,2.7,12.7,545.0,375.75,285.24
2018,2,27,15,15,884.5,76.0,2.7,12.7,501.5,322.4,237.51
2018,2,27,15,30,864.0,74.0,2.7,12.7,458.0,272.71,192.31
2018,2,27,15,45,834.5,70.5,2.3,12.2,409.5,220.72,146.14
2018,2,27,16,0,805.0,67.0,1.9,11.7,361.0,170.67,103.54
2018,2,27,16,15,761.0,63.0,1.7,10.7,309.5,121.04,66.33
2018,2,27,16,30,717.0,59.0,1.5,9.7,258.0,75.42,40.04
2018,2,27,16,45,641.5,53.0,1.3,8.75,205.0,36.14,27.31
2018,2,27,17,0,566.0,47.0,1.1,7.8,152.0,33.69,24.96
2018,2,27,17,15,464.5,39.0,1.15,7.3,107.5,29.37,20.56
2018,2,27,17,30,363.0,31.0,1.2,6.8,63.0,24.96,14.44
2018,2,27,17,45,206.0,19.0,1.25,6.25,34.5,18.68,0.0
2018,2,27,18,0,49.0,7.0,1.3,5.7,6.0,0.0,0.0
2018,2,27,18,15,24.5,3.5,1.3,5.55,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,48.5,8.5,1.8,4.75,11.0,21.17,0.0
2018,2,28,7,0,97.0,17.0,1.9,5.5,22.0,58.13,2.32
2018,2,28,7,15,77.0,26.0,2.1,6.15,33.0,63.32,45.1
2018,2,28,7,30,57.0,35.0,2.3,6.8,44.0,62.23,47.27
2018,2,28,7,45,31.5,53.0,2.5,7.45,58.0,68.5,53.72
2018,2,28,8,0,6.0,71.0,2.7,8.1,72.0,73.52,58.34
2018,2,28,8,15,4.5,83.0,2.75,8.55,84.0,84.62,67.96
2018,2,28,8,30,3.0,95.0,2.8,9.0,96.0,95.66,77.27
2018,2,28,8,45,17.5,119.5,2.85,9.45,126.5,129.12,105.76
2018,2,28,9,0,32.0,144.0,2.9,9.9,157.0,168.35,138.64
2018,2,28,9,15,70.0,181.0,2.9,10.35,214.0,232.41,191.97
2018,2,28,9,30,108.0,218.0,2.9,10.8,271.0,297.77,245.13
2018,2,28,9,45,74.5,208.0,2.9,11.2,246.0,264.02,216.03
2018,2,28,10,0,41.0,198.0,2.9,11.6,221.0,229.75,186.71
2018,2,28,10,15,47.5,225.5,2.95,11.8,253.5,262.63,213.02
2018,2,28,10,30,54.0,253.0,3.0,12.0,286.0,295.2,238.6
2018,2,28,10,45,70.0,270.5,3.0,12.25,315.0,323.71,260.95
2018,2,28,11,0,86.0,288.0,3.0,12.5,344.0,351.92,282.87
2018,2,28,11,15,156.5,303.0,3.0,12.5,408.5,421.17,338.27
2018,2,28,11,30,227.0,318.0,3.0,12.5,473.0,484.11,387.66
2018,2,28,11,45,166.5,318.0,3.05,12.55,432.5,437.04,349.41
2018,2,28,12,0,106.0,318.0,3.1,12.6,392.0,387.38,309.41
2018,2,28,12,15,111.5,325.0,3.1,12.5,403.0,394.75,315.37
2018,2,28,12,30,117.0,332.0,3.1,12.4,414.0,403.33,322.02
2018,2,28,12,45,84.0,310.0,3.1,12.3,368.5,354.54,283.38
2018,2,28,13,0,51.0,288.0,3.1,12.2,323.0,309.26,247.38
2018,2,28,13,15,39.0,267.0,3.1,12.1,293.5,279.35,223.76
2018,2,28,13,30,27.0,246.0,3.1,12.0,264.0,250.31,200.66
2018,2,28,13,45,34.5,253.5,3.05,11.85,275.5,259.07,208.06
2018,2,28,14,0,42.0,261.0,3.0,11.7,287.0,266.9,214.59
2018,2,28,14,15,47.5,246.5,2.95,11.5,275.0,253.06,203.75
2018,2,28,14,30,53.0,232.0,2.9,11.3,263.0,238.81,192.52
2018,2,28,14,45,45.5,208.5,2.8,11.15,234.0,211.23,170.34
2018,2,28,15,0,38.0,185.0,2.7,11.0,205.0,184.47,148.72
2018,2,28,15,15,69.0,184.0,2.7,11.0,216.5,189.19,151.97
2018,2,28,15,30,100.0,183.0,2.7,11.0,228.0,190.42,151.82
2018,2,28,15,45,52.0,143.0,2.5,10.7,166.0,140.71,112.14
2018,2,28,16,0,4.0,103.0,2.3,10.4,104.0,98.07,78.48
2018,2,28,16,15,25.0,101.0,2.05,10.15,108.0,94.37,74.69
2018,2,28,16,30,46.0,99.0,1.8,9.9,112.0,89.9,70.66
2018,2,28,16,45,45.5,82.5,1.6,9.6,93.0,72.45,59.92
2018,2,28,17,0,45.0,66.0,1.4,9.3,74.0,58.51,47.03
2018,2,28,17,15,29.5,46.5,1.4,9.15,51.0,42.08,31.64
2018,2,28,17,30,14.0,27.0,1.4,9.0,28.0,25.24,14.9
2018,2,28,17,45,10.5,14.5,1.35,8.85,15.0,14.25,0.0
2018,2,28,18,0,7.0,2.0,1.3,8.7,2.0,1.97,0.0
2018,2,28,18,15,3.5,1.0,1.35,8.7,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,10.55,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.6,3.0,2.89,0.0
2018,3,1,7,15,0.0,7.0,5.05,10.7,7.0,6.74,0.0
2018,3,1,7,30,0.0,11.0,5.1,10.8,11.0,10.6,3.35
2018,3,1,7,45,0.0,16.0,5.15,10.9,16.0,15.43,7.63
2018,3,1,8,0,0.0,21.0,5.2,11.0,21.0,20.26,11.88
2018,3,1,8,15,0.0,21.5,5.15,11.15,21.5,20.74,12.32
2018,3,1,8,30,0.0,22.0,5.1,11.3,22.0,21.23,12.72
2018,3,1,8,45,0.0,31.0,5.05,11.4,31.0,29.93,20.18
2018,3,1,9,0,0.0,40.0,5.0,11.5,40.0,38.63,27.58
2018,3,1,9,15,0.0,57.0,4.95,11.6,57.0,55.09,41.53
2018,3,1,9,30,0.0,74.0,4.9,11.7,74.0,71.56,55.35
2018,3,1,9,45,0.0,84.0,4.85,11.85,84.0,81.26,63.34
2018,3,1,10,0,0.0,94.0,4.8,12.0,94.0,91.03,71.34
2018,3,1,10,15,0.0,108.0,4.75,12.1,108.0,104.82,82.67
2018,3,1,10,30,0.0,122.0,4.7,12.2,122.0,118.59,93.91
2018,3,1,10,45,0.5,105.0,4.7,12.3,105.5,102.14,80.08
2018,3,1,11,0,1.0,88.0,4.7,12.4,89.0,85.9,66.47
2018,3,1,11,15,0.5,83.0,4.6,12.4,83.5,80.7,62.06
2018,3,1,11,30,0.0,78.0,4.5,12.4,78.0,75.49,57.65
2018,3,1,11,45,0.0,88.0,4.45,12.4,88.0,85.19,65.68
2018,3,1,12,0,0.0,98.0,4.4,12.4,98.0,94.9,73.69
2018,3,1,12,15,11.5,149.0,4.4,12.45,157.0,152.33,121.29
2018,3,1,12,30,23.0,200.0,4.4,12.5,216.0,210.31,168.65
2018,3,1,12,45,40.0,237.0,4.4,12.5,265.0,255.91,205.68
2018,3,1,13,0,57.0,274.0,4.4,12.5,314.0,299.93,241.07
2018,3,1,13,15,33.5,235.0,4.45,12.5,258.5,245.98,197.43
2018,3,1,13,30,10.0,196.0,4.5,12.5,203.0,194.19,155.35
2018,3,1,13,45,9.5,185.5,4.55,12.45,192.0,183.28,146.72
2018,3,1,14,0,9.0,175.0,4.6,12.4,181.0,172.42,138.06
2018,3,1,14,15,6.5,163.5,4.5,12.25,167.5,159.75,127.89
2018,3,1,14,30,4.0,152.0,4.4,12.1,154.0,147.31,117.91
2018,3,1,14,45,8.0,141.0,4.35,11.9,145.0,138.08,110.55
2018,3,1,15,0,12.0,130.0,4.3,11.7,136.0,128.52,102.81
2018,3,1,15,15,27.0,137.0,4.3,11.7,149.5,136.22,109.07
2018,3,1,15,30,42.0,144.0,4.3,11.7,163.0,143.62,114.84
2018,3,1,15,45,73.0,140.0,4.25,11.45,169.0,142.76,113.0
2018,3,1,16,0,104.0,136.0,4.2,11.2,175.0,134.7,104.9
2018,3,1,16,15,206.5,114.5,4.1,10.9,178.0,115.74,84.92
2018,3,1,16,30,309.0,93.0,4.0,10.6,181.0,85.78,59.03
2018,3,1,16,45,246.0,79.0,3.85,10.3,140.5,62.11,50.54
2018,3,1,17,0,183.0,65.0,3.7,10.0,100.0,51.91,41.04
2018,3,1,17,15,132.5,47.5,3.75,9.8,69.0,38.68,28.61
2018,3,1,17,30,82.0,30.0,3.8,9.6,38.0,24.98,14.93
2018,3,1,17,45,41.5,16.5,3.85,9.4,20.5,14.0,0.0
2018,3,1,18,0,1.0,3.0,3.9,9.2,3.0,2.95,0.0
2018,3,1,18,15,0.5,1.5,4.05,9.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.55,8.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,4.75,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,5.3,1.0,0.0,0.0
2018,3,2,6,45,2.0,8.5,1.3,5.9,8.5,8.9,0.0
2018,3,2,7,0,2.0,16.0,1.4,6.5,16.0,16.08,2.14
2018,3,2,7,15,4.5,31.5,1.65,6.95,32.0,32.88,21.71
2018,3,2,7,30,7.0,47.0,1.9,7.4,48.0,49.92,37.23
2018,3,2,7,45,47.0,68.5,2.15,7.8,80.0,94.01,75.73
2018,3,2,8,0,87.0,90.0,2.4,8.2,112.0,143.84,119.15
2018,3,2,8,15,233.0,105.5,2.65,8.5,182.5,245.16,206.43
2018,3,2,8,30,379.0,121.0,2.9,8.8,253.0,357.28,300.89
2018,3,2,8,45,362.5,140.5,3.1,9.1,281.0,379.77,318.85
2018,3,2,9,0,346.0,160.0,3.3,9.4,309.0,392.7,328.93
2018,3,2,9,15,345.5,159.0,3.45,9.6,320.5,398.07,333.17
2018,3,2,9,30,345.0,158.0,3.6,9.8,332.0,410.53,342.83
2018,3,2,9,45,586.0,132.0,3.8,10.0,454.5,555.48,461.99
2018,3,2,10,0,827.0,106.0,4.0,10.2,577.0,701.94,577.85
2018,3,2,10,15,843.0,107.5,4.05,10.3,610.5,724.5,592.96
2018,3,2,10,30,859.0,109.0,4.1,10.4,644.0,744.51,606.92
2018,3,2,10,45,683.5,169.5,4.2,10.5,605.5,685.92,559.42
2018,3,2,11,0,508.0,230.0,4.3,10.6,567.0,617.33,502.84
2018,3,2,11,15,319.0,278.5,4.35,10.65,492.0,520.99,423.78
2018,3,2,11,30,130.0,327.0,4.4,10.7,417.0,424.67,343.24
2018,3,2,11,45,159.0,334.5,4.45,10.75,446.0,449.6,363.58
2018,3,2,12,0,188.0,342.0,4.5,10.8,475.0,473.32,382.42
2018,3,2,12,15,139.5,307.0,4.5,10.8,406.0,400.04,323.78
2018,3,2,12,30,91.0,272.0,4.5,10.8,337.0,326.5,264.52
2018,3,2,12,45,49.5,230.0,4.55,10.8,265.5,255.57,206.78
2018,3,2,13,0,8.0,188.0,4.6,10.8,194.0,186.56,149.83
2018,3,2,13,15,4.0,145.5,4.65,10.7,148.5,142.95,114.14
2018,3,2,13,30,0.0,103.0,4.7,10.6,103.0,99.66,78.29
2018,3,2,13,45,0.0,86.5,4.7,10.5,86.5,83.72,65.11
2018,3,2,14,0,0.0,70.0,4.7,10.4,70.0,67.72,51.78
2018,3,2,14,15,11.0,112.0,4.6,10.25,118.5,113.31,90.3
2018,3,2,14,30,22.0,154.0,4.5,10.1,167.0,155.51,125.64
2018,3,2,14,45,33.0,168.0,4.45,9.95,186.0,170.79,138.4
2018,3,2,15,0,44.0,182.0,4.4,9.8,205.0,184.38,149.66
2018,3,2,15,15,37.5,158.0,4.4,9.8,176.5,158.01,127.81
2018,3,2,15,30,31.0,134.0,4.4,9.8,148.0,132.41,106.55
2018,3,2,15,45,65.0,126.0,4.05,9.4,151.5,129.67,103.11
2018,3,2,16,0,99.0,118.0,3.7,9.0,155.0,119.9,93.37
2018,3,2,16,15,236.5,107.0,3.55,8.8,179.5,113.77,82.51
2018,3,2,16,30,374.0,96.0,3.4,8.6,204.0,92.75,63.04
2018,3,2,16,45,301.0,82.5,3.3,8.4,159.0,59.89,48.92
2018,3,2,17,0,228.0,69.0,3.2,8.2,114.0,54.89,44.08
2018,3,2,17,15,165.0,52.5,3.15,8.1,80.0,42.49,32.27
2018,3,2,17,30,102.0,36.0,3.1,8.0,46.0,29.66,19.24
2018,3,2,17,45,55.0,21.0,3.05,7.85,26.0,17.6,0.0
2018,3,2,18,0,8.0,6.0,3.0,7.7,6.0,5.9,0.0
2018,3,2,18,15,4.0,3.0,3.0,7.6,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,5.35,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,3,6,45,91.5,17.0,1.0,6.2,23.0,42.04,0.0
2018,3,3,7,0,178.0,32.0,1.0,6.6,44.0,108.19,54.73
2018,3,3,7,15,300.5,43.5,1.2,6.95,85.0,176.41,135.86
2018,3,3,7,30,423.0,55.0,1.4,7.3,126.0,250.59,202.12
2018,3,3,7,45,501.5,63.0,1.6,7.6,175.0,312.22,257.22
2018,3,3,8,0,580.0,71.0,1.8,7.9,224.0,378.6,315.0
2018,3,3,8,15,434.5,62.5,1.95,8.1,190.0,312.77,263.41
2018,3,3,8,30,289.0,54.0,2.1,8.3,156.0,234.48,198.92
2018,3,3,8,45,302.5,81.5,2.25,8.45,201.5,278.57,236.33
2018,3,3,9,0,316.0,109.0,2.4,8.6,247.0,325.99,275.23
2018,3,3,9,15,554.0,105.0,2.5,8.7,376.0,485.99,407.41
2018,3,3,9,30,792.0,101.0,2.6,8.8,505.0,649.66,536.61
2018,3,3,9,45,763.5,110.0,2.65,8.9,523.0,656.22,539.46
2018,3,3,10,0,735.0,119.0,2.7,9.0,541.0,657.06,539.06
2018,3,3,10,15,498.0,150.0,2.8,9.05,443.0,528.48,435.94
2018,3,3,10,30,261.0,181.0,2.9,9.1,345.0,381.91,315.81
2018,3,3,10,45,494.0,170.0,2.95,9.2,495.0,547.6,451.23
2018,3,3,11,0,727.0,159.0,3.0,9.3,645.0,710.14,577.08
2018,3,3,11,15,552.5,220.0,3.05,9.3,595.0,639.4,518.16
2018,3,3,11,30,378.0,281.0,3.1,9.3,545.0,564.29,456.74
2018,3,3,11,45,249.0,249.5,3.15,9.25,424.5,433.81,353.71
2018,3,3,12,0,120.0,218.0,3.2,9.2,304.0,302.61,247.13
2018,3,3,12,15,124.5,247.5,3.25,9.15,336.5,331.72,270.65
2018,3,3,12,30,129.0,277.0,3.3,9.1,369.0,359.67,292.58
2018,3,3,12,45,147.5,265.0,3.35,9.1,369.5,355.75,289.79
2018,3,3,13,0,166.0,253.0,3.4,9.1,370.0,350.75,286.18
2018,3,3,13,15,83.5,168.5,3.4,8.95,227.5,213.96,174.56
2018,3,3,13,30,1.0,84.0,3.4,8.8,85.0,81.89,63.78
2018,3,3,13,45,1.0,89.5,3.4,8.7,90.5,87.18,68.46
2018,3,3,14,0,1.0,95.0,3.4,8.6,96.0,92.46,73.02
2018,3,3,14,15,12.5,119.0,3.4,8.45,126.5,120.72,97.04
2018,3,3,14,30,24.0,143.0,3.4,8.3,157.0,146.36,118.66
2018,3,3,14,45,170.0,176.0,3.35,8.2,267.0,229.89,187.02
2018,3,3,15,0,316.0,209.0,3.3,8.1,377.0,297.33,238.97
2018,3,3,15,15,289.0,197.0,3.3,8.1,341.5,261.75,208.39
2018,3,3,15,30,262.0,185.0,3.3,8.1,306.0,228.28,179.91
2018,3,3,15,45,246.5,160.5,3.05,7.7,265.0,189.2,146.69
2018,3,3,16,0,231.0,136.0,2.8,7.3,224.0,151.73,115.09
2018,3,3,16,15,260.5,118.5,2.55,7.1,205.0,126.38,92.62
2018,3,3,16,30,290.0,101.0,2.3,6.9,186.0,98.0,70.25
2018,3,3,16,45,257.0,86.0,2.05,6.65,151.0,68.17,56.8
2018,3,3,17,0,224.0,71.0,1.8,6.4,116.0,56.36,45.77
2018,3,3,17,15,182.0,54.0,1.65,6.2,83.5,43.64,33.64
2018,3,3,17,30,140.0,37.0,1.5,6.0,51.0,30.46,20.39
2018,3,3,17,45,85.5,22.5,1.35,5.75,29.5,18.81,0.0
2018,3,3,18,0,31.0,8.0,1.2,5.5,8.0,7.86,0.0
2018,3,3,18,15,15.5,4.0,1.2,5.35,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.55,4.4,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.5,4.7,2.0,0.0,0.0
2018,3,4,6,45,174.0,15.5,0.5,4.95,27.0,64.18,0.0
2018,3,4,7,0,326.0,28.0,0.5,5.2,52.0,151.96,88.29
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,224.24,173.34
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,302.57,242.95
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,361.01,294.63
2018,3,4,8,0,717.0,54.0,0.6,7.2,246.0,427.07,350.34
2018,3,4,8,15,760.5,57.5,0.65,7.5,297.5,479.69,393.98
2018,3,4,8,30,804.0,61.0,0.7,7.8,349.0,533.35,436.9
2018,3,4,8,45,834.0,63.5,0.8,8.15,398.0,578.46,472.28
