Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,864.0,66.0,0.9,8.5,447.0,619.46,503.78
2018,3,4,9,15,842.5,78.5,0.95,8.8,480.5,644.52,521.43
2018,3,4,9,30,821.0,91.0,1.0,9.1,514.0,662.06,533.33
2018,3,4,9,45,802.5,104.0,1.1,9.45,542.5,678.37,544.53
2018,3,4,10,0,784.0,117.0,1.2,9.8,571.0,691.07,552.88
2018,3,4,10,15,665.0,162.5,1.25,10.15,562.0,664.52,529.84
2018,3,4,10,30,546.0,208.0,1.3,10.5,553.0,626.92,499.0
2018,3,4,10,45,509.5,228.0,1.35,10.9,560.0,622.0,493.82
2018,3,4,11,0,473.0,248.0,1.4,11.3,567.0,614.51,486.43
2018,3,4,11,15,354.5,287.5,1.45,11.55,530.0,559.31,442.33
2018,3,4,11,30,236.0,327.0,1.5,11.8,493.0,503.74,397.77
2018,3,4,11,45,326.0,307.0,1.5,12.0,539.5,548.81,433.31
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,590.27,464.78
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,587.51,462.25
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,583.02,458.8
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,545.19,429.77
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,510.01,402.7
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,506.24,401.04
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,497.21,394.76
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,473.39,375.53
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,449.37,356.02
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,418.59,331.51
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,387.99,306.73
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,347.21,273.69
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,307.02,240.93
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,268.19,209.13
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,232.75,180.22
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,209.74,156.67
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,172.31,120.3
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,135.41,84.92
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,89.71,48.29
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,42.99,33.53
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,36.14,27.24
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,31.5,22.66
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,26.69,17.27
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,18.0,0.0
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,9.83,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,67.24,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,158.37,101.27
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,229.91,181.64
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,308.79,253.2
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,369.98,308.8
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,432.67,363.85
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,486.19,409.19
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,540.74,453.66
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,586.39,489.56
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,631.44,523.87
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,669.14,551.42
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,701.66,573.75
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,731.79,593.32
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,759.55,610.91
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,779.44,622.92
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,796.39,632.84
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,807.12,637.83
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,814.6,640.61
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,817.43,641.06
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,816.86,639.27
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,809.88,632.83
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,799.54,624.21
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,785.31,613.71
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,767.82,601.02
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,745.15,584.25
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,719.46,564.57
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,689.16,541.34
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,656.25,515.78
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,619.02,486.48
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,579.68,454.92
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,536.5,419.82
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,491.84,382.63
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,444.06,342.01
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,395.54,299.73
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,345.41,255.23
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,295.47,210.24
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,242.94,163.65
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,188.12,116.39
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,137.48,76.41
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,90.25,45.56
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,43.88,27.38
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,38.53,29.2
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,32.62,23.52
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,26.04,16.75
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,17.28,0.0
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,9.83,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,31.69,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,66.54,42.52
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,115.18,89.42
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,177.61,144.15
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,187.94,154.96
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,194.07,160.85
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,272.57,227.06
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,359.08,297.84
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,423.5,349.2
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,491.7,402.28
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,517.13,420.03
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,540.26,435.88
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,644.53,515.98
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,744.68,587.68
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,770.29,602.92
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,793.38,616.98
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,804.56,622.66
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,812.53,626.28
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,814.42,625.13
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,812.97,621.84
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,806.68,615.83
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,797.07,607.73
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,782.58,596.28
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,764.89,582.79
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,742.05,566.25
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,716.31,547.05
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,675.98,516.31
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,634.85,484.82
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,575.39,439.83
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,518.71,396.52
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,480.47,366.6
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,440.9,334.81
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,402.92,303.44
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,364.39,270.44
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,319.97,232.27
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,273.82,191.82
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,220.37,148.4
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,177.29,114.8
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,134.34,82.21
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,95.21,56.44
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,59.37,40.38
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,48.43,37.34
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,39.07,28.7
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,29.24,19.2
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,18.04,1.96
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,7.86,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,10.27,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,14.47,5.46
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,23.16,13.94
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,31.86,21.74
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,35.72,25.25
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,39.59,28.61
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,41.52,30.19
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,43.46,31.7
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,74.28,57.66
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,106.29,84.1
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,166.16,133.41
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,223.65,179.52
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,282.43,225.63
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,341.55,270.94
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,430.93,340.93
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,521.39,409.8
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,617.79,484.35
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,711.44,554.99
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,759.04,589.29
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,802.91,619.14
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,799.43,615.9
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,792.58,610.8
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,778.54,600.58
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,761.32,588.24
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,738.96,572.58
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,713.64,554.42
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,683.59,531.49
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,650.96,506.31
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,614.6,477.97
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,576.08,447.37
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,533.38,413.27
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,489.25,377.13
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,442.46,337.78
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,394.98,296.85
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,344.99,252.98
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,295.24,208.65
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,243.43,163.39
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,189.22,117.04
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,138.94,77.0
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,91.8,45.25
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,48.71,27.77
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,34.64,25.34
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,33.54,24.06
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,31.6,21.47
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,19.64,4.49
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,8.85,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.97,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,8.2,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,14.47,5.62
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,22.19,13.0
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,29.92,19.9
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,53.93,40.55
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,79.24,62.06
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,120.58,96.9
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,159.67,129.28
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,194.55,157.81
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,237.4,192.28
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,326.82,264.06
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,426.57,341.14
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,487.66,387.48
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,558.04,439.73
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,553.34,434.02
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,553.28,432.2
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,579.08,450.46
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,603.54,467.39
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,627.42,484.31
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,644.48,496.35
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,629.35,484.09
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,612.85,471.12
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,609.82,469.72
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,604.53,466.46
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,653.74,505.49
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,692.21,535.47
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,655.33,507.33
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,617.52,478.71
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,559.53,434.61
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,505.3,392.74
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,492.33,381.86
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,474.74,366.08
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,421.97,323.03
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,368.77,279.18
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,334.09,247.21
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,291.31,207.52
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,242.29,164.31
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,193.92,122.34
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,143.24,82.52
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,97.45,51.73
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,52.52,30.19
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,38.72,28.95
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,33.82,24.31
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,28.68,19.06
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,20.18,6.23
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,12.78,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,13.26,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,82.16,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,161.97,117.35
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,175.04,137.81
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,186.63,151.68
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,140.89,115.6
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,77.87,61.97
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,99.47,80.09
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,119.7,96.41
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,193.28,157.93
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,271.92,221.81
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,333.37,270.64
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,396.51,319.68
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,393.0,314.33
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,387.54,307.78
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,418.23,330.67
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,448.57,352.81
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,480.1,376.23
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,516.83,403.06
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,555.82,432.24
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,593.44,460.11
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,601.02,465.47
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,607.0,469.88
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,594.77,460.57
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,581.38,450.53
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,591.8,459.03
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,596.55,462.99
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,575.46,447.24
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,552.69,430.18
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,529.4,412.94
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,503.3,393.03
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,478.32,373.16
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,448.07,348.35
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,404.51,312.58
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,361.54,276.62
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,313.36,236.42
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,268.73,198.9
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,220.65,160.63
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,184.98,133.66
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,148.37,105.17
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,115.28,81.43
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,82.56,60.36
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,61.46,49.3
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,48.56,37.43
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,35.18,24.79
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,22.89,9.11
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,11.8,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,1.78,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,3.38,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,11.57,4.44
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,17.36,9.47
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,23.16,14.44
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,29.93,20.2
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,36.7,25.89
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,42.51,30.7
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,48.33,35.48
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,67.22,51.17
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,86.13,66.66
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,90.02,69.6
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,93.94,72.59
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,92.47,71.19
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,91.02,69.82
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,134.0,104.59
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,176.97,138.53
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,172.55,134.53
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,168.16,130.86
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,189.2,147.6
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,209.99,163.94
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,200.61,156.56
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,191.31,149.4
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,173.32,135.39
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,155.52,121.47
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,143.07,111.73
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,130.7,101.99
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,133.83,104.77
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,136.88,107.47
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,141.18,111.18
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,145.22,114.69
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,139.03,109.93
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,132.77,105.14
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,125.52,99.53
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,118.13,93.75
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,111.48,87.86
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,99.64,77.69
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,68.56,52.72
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,39.59,29.99
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,30.41,21.51
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,21.23,12.87
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,13.02,3.35
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.91,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,32.47,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,111.05,25.27
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,197.59,148.06
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,263.18,208.96
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,336.43,272.86
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,394.97,323.27
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,454.49,372.51
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,506.71,413.31
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,559.66,452.76
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,603.68,484.16
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,646.94,513.85
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,683.86,536.65
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,715.42,554.27
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,744.05,570.23
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,770.35,584.31
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,764.38,578.34
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,751.41,568.2
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,776.9,584.39
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,801.95,599.71
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,805.32,602.7
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,805.58,603.87
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,801.69,601.62
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,797.08,598.99
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,789.57,594.64
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,778.46,587.89
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,742.83,563.79
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,706.32,537.46
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,679.16,517.44
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,649.33,495.1
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,615.3,469.68
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,580.41,442.96
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,524.62,399.81
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,470.83,357.64
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,431.96,325.66
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,388.73,289.38
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,341.49,249.48
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,293.62,208.18
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,247.66,167.88
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,202.48,128.86
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,150.23,87.68
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,104.54,55.81
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,60.63,33.56
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,38.89,28.68
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,34.5,24.59
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,29.9,20.01
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,21.53,9.71
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,14.74,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,29.43,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,96.8,35.89
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,164.51,123.18
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,237.06,187.38
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,319.25,257.85
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,379.89,309.67
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,444.65,363.02
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,493.82,402.49
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,546.43,443.26
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,590.57,476.35
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,634.16,508.16
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,669.99,533.18
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,704.14,556.08
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,727.95,571.46
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,753.17,587.88
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,764.86,594.62
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,769.21,596.3
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,742.88,576.4
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,709.48,549.08
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,725.28,560.67
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,738.52,570.05
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,762.96,587.76
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,783.01,601.3
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,714.68,551.9
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,644.93,498.59
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,433.76,338.11
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,233.51,179.35
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,204.87,157.54
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,177.04,135.86
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,218.59,168.74
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,256.69,198.57
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,237.63,183.97
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,216.93,168.16
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,168.32,130.26
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,120.41,92.45
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,103.16,78.81
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,85.98,65.09
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,74.94,56.42
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,63.79,47.53
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,60.38,43.55
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,51.83,35.47
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,44.75,31.44
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,38.63,28.51
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,31.38,21.9
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,24.13,15.11
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,15.08,5.51
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,5.9,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,6.29,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,6.61,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,8.67,1.76
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,11.09,3.88
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,13.5,5.96
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,15.92,8.02
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,18.34,10.07
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,20.75,12.1
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,23.17,14.11
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,27.53,17.75
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,31.88,21.37
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,39.63,27.81
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,47.38,34.23
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,64.33,48.26
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,81.31,62.19
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,104.03,80.81
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,126.84,99.36
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,231.68,184.56
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,333.83,265.27
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,350.53,278.08
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,366.64,290.65
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,323.64,257.27
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,283.0,225.63
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,223.69,177.53
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,167.94,131.87
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,233.41,185.3
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,295.46,234.92
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,309.18,245.66
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,321.5,255.33
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,291.94,231.86
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,263.88,209.66
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,259.74,206.48
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,254.08,201.83
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,246.14,194.64
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,237.21,185.91
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,208.05,161.52
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,178.51,136.67
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,151.16,112.41
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,124.24,89.64
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,92.03,68.12
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,69.3,56.46
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,57.82,45.91
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,41.89,31.08
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,27.41,15.66
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,13.76,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,5.63,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,11.11,1.51
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,16.4,8.07
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,23.64,14.63
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,30.89,21.09
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,35.24,24.94
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,39.59,28.69
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,85.87,68.59
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,139.23,113.82
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,124.32,100.61
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,113.5,90.9
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,138.46,111.56
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,163.46,132.0
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,209.72,170.01
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,262.57,212.78
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,209.0,168.6
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,162.57,130.17
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,106.97,84.14
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,52.25,38.37
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,257.96,212.7
2018,3,14,11,30,295.0,221.0,3.0,11.0,442.0,461.32,375.6
2018,3,14,11,45,319.0,265.5,3.0,11.05,507.0,515.3,415.52
2018,3,14,12,0,343.0,310.0,3.0,11.1,572.0,571.73,457.34
2018,3,14,12,15,207.0,297.0,2.95,11.15,455.0,449.71,360.5
2018,3,14,12,30,71.0,284.0,2.9,11.2,338.0,328.01,262.45
2018,3,14,12,45,114.0,305.5,2.85,11.25,391.5,377.54,302.57
2018,3,14,13,0,157.0,327.0,2.8,11.3,445.0,422.21,337.66
2018,3,14,13,15,154.5,320.5,2.75,11.35,434.5,407.7,325.95
2018,3,14,13,30,152.0,314.0,2.7,11.4,424.0,392.96,314.32
2018,3,14,13,45,286.0,285.5,2.65,11.45,485.0,437.1,350.55
2018,3,14,14,0,420.0,257.0,2.6,11.5,546.0,471.12,377.34
2018,3,14,14,15,661.5,172.0,2.6,11.55,604.0,499.3,399.57
2018,3,14,14,30,903.0,87.0,2.6,11.6,662.0,511.88,407.2
2018,3,14,14,45,900.5,82.0,2.55,11.6,627.5,466.81,368.17
2018,3,14,15,0,898.0,77.0,2.5,11.6,593.0,420.25,327.18
