Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.15,8.05,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,14,5,45,112.0,16.5,1.1,9.2,24.5,47.75,0.0
2018,4,14,6,0,213.0,31.0,1.1,9.8,47.0,121.67,72.56
2018,4,14,6,15,327.0,42.5,1.2,10.5,89.5,188.82,145.45
2018,4,14,6,30,441.0,54.0,1.3,11.2,132.0,266.04,213.24
2018,4,14,6,45,514.0,62.0,1.4,11.85,182.5,330.18,269.31
2018,4,14,7,0,587.0,70.0,1.5,12.5,233.0,399.94,328.17
2018,4,14,7,15,635.5,76.0,1.45,13.1,286.0,458.94,376.03
2018,4,14,7,30,684.0,82.0,1.4,13.7,339.0,520.67,424.01
2018,4,14,7,45,718.5,86.5,1.3,14.35,391.5,574.02,463.25
2018,4,14,8,0,753.0,91.0,1.2,15.0,444.0,625.79,499.74
2018,4,14,8,15,778.5,95.0,1.1,15.65,494.5,673.74,531.08
2018,4,14,8,30,804.0,99.0,1.0,16.3,545.0,721.21,560.3
2018,4,14,8,45,823.0,101.5,0.9,16.95,591.5,761.18,583.28
2018,4,14,9,0,842.0,104.0,0.8,17.6,638.0,799.73,604.6
2018,4,14,9,15,859.0,105.0,0.8,18.2,680.5,833.29,623.7
2018,4,14,9,30,876.0,106.0,0.8,18.8,723.0,860.17,638.2
2018,4,14,9,45,890.0,106.5,0.75,19.4,760.0,886.48,651.38
2018,4,14,10,0,904.0,107.0,0.7,20.0,797.0,910.31,662.75
2018,4,14,10,15,912.0,108.0,0.7,20.3,826.5,926.67,671.04
2018,4,14,10,30,920.0,109.0,0.7,20.6,856.0,940.08,677.62
2018,4,14,10,45,926.5,109.5,0.75,20.9,878.5,948.57,682.24
2018,4,14,11,0,933.0,110.0,0.8,21.2,901.0,953.91,685.07
2018,4,14,11,15,936.5,110.5,0.85,21.4,915.5,953.37,684.61
2018,4,14,11,30,940.0,111.0,0.9,21.6,930.0,949.62,682.31
2018,4,14,11,45,941.0,111.5,1.0,21.75,936.5,940.45,677.77
2018,4,14,12,0,942.0,112.0,1.1,21.9,943.0,928.15,671.27
2018,4,14,12,15,941.0,112.0,1.2,21.95,940.5,910.59,661.63
2018,4,14,12,30,940.0,112.0,1.3,22.0,938.0,890.08,650.03
2018,4,14,12,45,937.0,112.0,1.4,22.1,928.0,865.13,635.29
2018,4,14,13,0,934.0,112.0,1.5,22.2,918.0,837.53,618.64
2018,4,14,13,15,930.0,111.5,1.6,22.15,900.0,806.19,599.63
2018,4,14,13,30,926.0,111.0,1.7,22.1,882.0,772.55,578.79
2018,4,14,13,45,920.0,109.5,1.8,22.05,856.5,734.45,554.53
2018,4,14,14,0,914.0,108.0,1.9,22.0,831.0,694.51,526.93
2018,4,14,14,15,905.0,106.5,2.0,21.85,798.5,651.07,496.0
2018,4,14,14,30,896.0,105.0,2.1,21.7,766.0,606.41,463.2
2018,4,14,14,45,884.0,103.0,2.2,21.5,727.0,558.69,427.18
2018,4,14,15,0,872.0,101.0,2.3,21.3,688.0,510.43,389.54
2018,4,14,15,15,856.5,98.0,2.3,21.3,643.5,455.86,345.51
2018,4,14,15,30,841.0,95.0,2.3,21.3,599.0,404.89,302.97
2018,4,14,15,45,819.5,92.5,2.45,20.6,550.5,352.9,259.61
2018,4,14,16,0,798.0,90.0,2.6,19.9,502.0,302.27,216.23
2018,4,14,16,15,767.5,86.5,2.6,19.3,449.5,250.25,171.42
2018,4,14,16,30,737.0,83.0,2.6,18.7,397.0,200.98,129.51
2018,4,14,16,45,695.5,79.0,2.6,18.05,344.5,149.15,88.21
2018,4,14,17,0,654.0,75.0,2.6,17.4,292.0,104.97,57.7
2018,4,14,17,15,547.5,69.5,2.4,16.55,229.0,62.34,37.38
2018,4,14,17,30,441.0,64.0,2.2,15.7,166.0,45.54,34.81
2018,4,14,17,45,348.5,55.0,2.05,14.85,123.0,40.77,30.36
2018,4,14,18,0,256.0,46.0,1.9,14.0,80.0,35.2,24.86
2018,4,14,18,15,143.5,29.5,1.85,13.6,47.0,23.01,11.47
2018,4,14,18,30,31.0,13.0,1.8,13.2,14.0,12.78,0.0
2018,4,14,18,45,15.5,6.5,1.75,12.8,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.65,9.6,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.8,9.8,2.0,0.0,0.0
2018,4,15,5,45,20.0,14.5,1.95,10.05,16.0,19.96,0.0
2018,4,15,6,0,34.0,27.0,2.1,10.3,30.0,46.09,26.77
2018,4,15,6,15,138.0,45.5,2.3,10.75,69.0,114.72,88.28
2018,4,15,6,30,242.0,64.0,2.5,11.2,108.0,193.12,156.09
2018,4,15,6,45,415.0,68.5,2.75,11.65,173.5,290.05,239.33
2018,4,15,7,0,588.0,73.0,3.0,12.1,239.0,406.11,337.09
2018,4,15,7,15,638.0,79.0,3.05,12.55,292.5,466.18,387.05
2018,4,15,7,30,688.0,85.0,3.1,13.0,346.0,529.09,437.77
2018,4,15,7,45,567.0,119.0,3.15,13.5,355.0,515.33,424.73
2018,4,15,8,0,446.0,153.0,3.2,14.0,364.0,487.53,400.13
2018,4,15,8,15,422.5,179.5,3.25,14.35,396.5,514.24,419.3
2018,4,15,8,30,399.0,206.0,3.3,14.7,429.0,537.78,435.26
2018,4,15,8,45,620.5,158.0,3.4,15.1,538.0,671.47,540.34
2018,4,15,9,0,842.0,110.0,3.5,15.5,647.0,809.12,640.33
2018,4,15,9,15,856.0,112.0,3.65,15.75,688.5,841.27,661.11
2018,4,15,9,30,870.0,114.0,3.8,16.0,730.0,871.28,681.05
2018,4,15,9,45,853.0,127.5,3.9,16.25,756.0,884.62,688.85
2018,4,15,10,0,836.0,141.0,4.0,16.5,782.0,894.28,694.27
2018,4,15,10,15,870.5,131.0,4.1,16.6,820.5,921.37,712.52
2018,4,15,10,30,905.0,121.0,4.2,16.7,859.0,941.77,725.96
2018,4,15,10,45,910.5,121.5,4.25,16.8,880.5,949.15,730.16
2018,4,15,11,0,916.0,122.0,4.3,16.9,902.0,953.44,732.43
2018,4,15,11,15,918.5,122.5,4.4,16.9,915.5,951.9,731.57
2018,4,15,11,30,921.0,123.0,4.5,16.9,929.0,947.22,728.76
2018,4,15,11,45,922.5,123.0,4.6,16.9,935.0,938.03,722.9
2018,4,15,12,0,924.0,123.0,4.7,16.9,941.0,925.77,714.98
2018,4,15,12,15,923.0,122.5,4.8,16.85,938.0,907.88,703.26
2018,4,15,12,30,922.0,122.0,4.9,16.8,935.0,887.13,689.53
2018,4,15,12,45,919.0,121.0,4.95,16.7,924.0,861.51,672.1
2018,4,15,13,0,916.0,120.0,5.0,16.6,913.0,833.34,652.79
2018,4,15,13,15,909.0,120.0,5.1,16.45,893.5,800.65,630.49
2018,4,15,13,30,902.0,120.0,5.2,16.3,874.0,765.9,606.47
2018,4,15,13,45,893.0,119.5,5.25,16.1,847.5,727.41,579.18
2018,4,15,14,0,884.0,119.0,5.3,15.9,821.0,687.35,548.66
2018,4,15,14,15,810.5,143.0,5.35,15.65,767.0,627.13,501.36
2018,4,15,14,30,737.0,167.0,5.4,15.4,713.0,570.0,455.77
2018,4,15,14,45,540.5,202.0,5.4,15.15,591.0,465.27,371.94
2018,4,15,15,0,344.0,237.0,5.4,14.9,469.0,378.64,301.98
2018,4,15,15,15,177.0,193.5,5.4,14.9,312.5,250.02,198.97
2018,4,15,15,30,10.0,150.0,5.4,14.9,156.0,147.09,116.29
2018,4,15,15,45,5.0,115.5,5.35,14.05,118.5,112.65,88.65
2018,4,15,16,0,0.0,81.0,5.3,13.2,81.0,78.35,60.62
2018,4,15,16,15,6.5,91.0,5.2,12.75,94.0,89.26,69.94
2018,4,15,16,30,13.0,101.0,5.1,12.3,107.0,98.87,78.1
2018,4,15,16,45,44.0,91.5,5.0,11.9,107.0,90.96,70.32
2018,4,15,17,0,75.0,82.0,4.9,11.5,107.0,78.3,58.78
2018,4,15,17,15,156.5,82.0,4.65,11.1,122.5,69.9,51.54
2018,4,15,17,30,238.0,82.0,4.4,10.7,138.0,64.31,52.41
2018,4,15,17,45,189.5,64.5,4.1,10.35,102.0,51.54,40.57
2018,4,15,18,0,141.0,47.0,3.8,10.0,66.0,38.28,28.03
2018,4,15,18,15,84.5,30.5,3.65,9.8,40.5,25.31,13.95
2018,4,15,18,30,28.0,14.0,3.5,9.6,15.0,13.76,0.0
2018,4,15,18,45,14.0,7.0,3.35,9.4,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.2,7.7,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,16,5,45,8.0,7.5,1.35,8.3,8.0,9.69,0.0
2018,4,16,6,0,12.0,13.0,1.4,8.6,14.0,16.69,6.71
2018,4,16,6,15,26.0,20.5,1.55,8.8,24.5,32.74,21.86
2018,4,16,6,30,40.0,28.0,1.7,9.0,35.0,47.92,35.65
2018,4,16,6,45,30.5,34.0,1.9,9.2,40.5,51.35,39.18
2018,4,16,7,0,21.0,40.0,2.1,9.4,46.0,50.15,38.31
2018,4,16,7,15,18.0,39.5,2.25,9.5,45.5,48.77,37.14
2018,4,16,7,30,15.0,39.0,2.4,9.6,45.0,47.19,35.7
2018,4,16,7,45,53.5,81.0,2.55,9.7,106.0,121.23,99.96
2018,4,16,8,0,92.0,123.0,2.7,9.8,167.0,195.23,162.71
2018,4,16,8,15,103.5,177.5,2.9,9.9,232.0,266.14,220.65
2018,4,16,8,30,115.0,232.0,3.1,10.0,297.0,337.27,277.46
2018,4,16,8,45,61.5,204.0,3.25,10.1,239.0,257.75,210.95
2018,4,16,9,0,8.0,176.0,3.4,10.2,181.0,179.77,145.03
2018,4,16,9,15,4.0,123.0,3.55,10.25,125.5,123.01,97.88
2018,4,16,9,30,0.0,70.0,3.7,10.3,70.0,67.75,51.51
2018,4,16,9,45,7.5,130.5,3.8,10.35,136.5,133.5,106.4
2018,4,16,10,0,15.0,191.0,3.9,10.4,203.0,200.23,160.98
2018,4,16,10,15,22.0,254.5,3.9,10.4,272.5,275.68,221.53
2018,4,16,10,30,29.0,318.0,3.9,10.4,342.0,346.44,277.17
2018,4,16,10,45,28.5,296.0,3.95,10.45,320.0,322.08,257.52
2018,4,16,11,0,28.0,274.0,4.0,10.5,298.0,298.11,238.48
2018,4,16,11,15,64.0,348.5,4.0,10.45,404.5,404.32,322.93
2018,4,16,11,30,100.0,423.0,4.0,10.4,511.0,509.12,403.81
2018,4,16,11,45,93.5,408.0,4.0,10.4,490.5,485.11,384.72
2018,4,16,12,0,87.0,393.0,4.0,10.4,470.0,461.24,366.32
2018,4,16,12,15,142.5,402.0,4.0,10.4,528.0,516.14,410.2
2018,4,16,12,30,198.0,411.0,4.0,10.4,586.0,565.25,448.78
2018,4,16,12,45,161.5,387.5,4.0,10.35,529.0,505.76,402.55
2018,4,16,13,0,125.0,364.0,4.0,10.3,472.0,448.0,357.62
2018,4,16,13,15,125.0,377.5,4.0,10.3,484.0,454.39,362.68
2018,4,16,13,30,125.0,391.0,4.0,10.3,496.0,460.09,366.97
2018,4,16,13,45,203.5,371.5,4.0,10.3,536.5,489.16,391.47
2018,4,16,14,0,282.0,352.0,4.0,10.3,577.0,509.91,408.97
2018,4,16,14,15,370.5,316.5,4.0,10.2,599.5,518.22,416.8
2018,4,16,14,30,459.0,281.0,4.0,10.1,622.0,516.39,416.12
2018,4,16,14,45,341.0,285.0,4.0,10.05,531.0,437.96,353.04
2018,4,16,15,0,223.0,289.0,4.0,10.0,440.0,370.31,298.53
2018,4,16,15,15,393.5,234.5,4.0,10.0,480.5,376.97,303.17
2018,4,16,15,30,564.0,180.0,4.0,10.0,521.0,374.68,297.78
2018,4,16,15,45,535.5,172.0,4.0,9.85,474.5,328.31,257.59
2018,4,16,16,0,507.0,164.0,4.0,9.7,428.0,284.31,219.13
2018,4,16,16,15,537.5,137.5,3.85,9.55,392.0,241.36,179.48
2018,4,16,16,30,568.0,111.0,3.7,9.4,356.0,194.26,136.15
2018,4,16,16,45,571.0,96.5,3.6,9.25,315.5,151.31,98.7
2018,4,16,17,0,574.0,82.0,3.5,9.1,275.0,108.13,64.78
2018,4,16,17,15,482.5,76.5,3.2,8.8,219.5,69.69,44.52
2018,4,16,17,30,391.0,71.0,2.9,8.5,164.0,51.22,41.04
2018,4,16,17,45,326.0,58.0,2.6,8.2,122.5,42.93,33.23
2018,4,16,18,0,261.0,45.0,2.3,7.9,81.0,34.18,24.75
2018,4,16,18,15,168.0,30.5,2.15,7.7,50.0,23.69,13.27
2018,4,16,18,30,75.0,16.0,2.0,7.5,19.0,15.73,0.0
2018,4,16,18,45,37.5,8.0,1.8,7.25,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.85,5.0,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,0.8,5.4,5.0,4.91,0.0
2018,4,17,5,45,136.0,19.5,0.75,5.8,30.5,59.04,0.0
2018,4,17,6,0,244.0,34.0,0.7,6.2,56.0,140.73,98.72
2018,4,17,6,15,360.0,45.0,0.8,6.7,101.5,208.53,164.94
2018,4,17,6,30,476.0,56.0,0.9,7.2,147.0,288.91,235.63
2018,4,17,6,45,542.5,64.5,1.0,7.7,198.5,352.76,291.67
2018,4,17,7,0,609.0,73.0,1.1,8.2,250.0,421.64,349.98
2018,4,17,7,15,656.5,79.0,1.2,8.75,304.0,481.44,399.03
2018,4,17,7,30,704.0,85.0,1.3,9.3,358.0,543.82,448.4
2018,4,17,7,45,738.0,89.5,1.4,9.85,411.5,597.84,489.74
2018,4,17,8,0,772.0,94.0,1.5,10.4,465.0,650.11,528.69
2018,4,17,8,15,796.0,98.0,1.55,10.9,516.0,697.7,561.55
2018,4,17,8,30,820.0,102.0,1.6,11.4,567.0,744.66,593.05
2018,4,17,8,45,838.0,105.5,1.65,11.95,614.0,785.42,619.42
2018,4,17,9,0,856.0,109.0,1.7,12.5,661.0,824.65,644.37
2018,4,17,9,15,871.5,110.5,1.65,12.85,703.5,857.79,664.14
2018,4,17,9,30,887.0,112.0,1.6,13.2,746.0,883.97,678.9
2018,4,17,9,45,899.0,113.0,1.55,13.6,782.5,909.16,692.77
2018,4,17,10,0,911.0,114.0,1.5,14.0,819.0,931.76,704.78
2018,4,17,10,15,917.5,116.5,1.5,14.3,848.5,948.26,713.66
2018,4,17,10,30,924.0,119.0,1.5,14.6,878.0,961.73,720.66
2018,4,17,10,45,928.0,121.0,1.45,14.9,900.0,969.32,723.14
2018,4,17,11,0,932.0,123.0,1.4,15.2,922.0,973.72,723.7
2018,4,17,11,15,935.0,123.5,1.4,15.4,936.0,972.49,721.78
2018,4,17,11,30,938.0,124.0,1.4,15.6,950.0,968.06,717.99
2018,4,17,11,45,939.0,124.5,1.4,15.8,956.0,958.68,711.14
2018,4,17,12,0,940.0,125.0,1.4,16.0,962.0,946.19,702.42
2018,4,17,12,15,939.0,125.0,1.4,16.15,959.5,928.44,690.52
2018,4,17,12,30,938.0,125.0,1.4,16.3,957.0,907.78,676.83
2018,4,17,12,45,919.0,132.5,1.4,16.45,940.5,876.83,656.35
2018,4,17,13,0,900.0,140.0,1.4,16.6,924.0,843.93,634.61
2018,4,17,13,15,871.5,149.5,1.4,16.6,896.0,804.43,608.63
2018,4,17,13,30,843.0,159.0,1.4,16.6,868.0,763.47,581.46
2018,4,17,13,45,738.0,198.0,1.4,16.65,805.5,695.37,531.71
2018,4,17,14,0,633.0,237.0,1.4,16.7,743.0,633.22,485.62
2018,4,17,14,15,618.0,232.0,1.45,16.6,709.5,592.26,456.36
2018,4,17,14,30,603.0,227.0,1.5,16.5,676.0,551.36,426.21
2018,4,17,14,45,691.5,184.5,1.55,16.45,674.5,531.51,411.63
2018,4,17,15,0,780.0,142.0,1.6,16.4,673.0,503.3,389.28
2018,4,17,15,15,796.5,128.0,1.6,16.4,640.0,463.14,356.01
2018,4,17,15,30,813.0,114.0,1.6,16.4,607.0,417.48,317.42
2018,4,17,15,45,786.5,108.0,1.8,16.0,553.5,361.91,271.39
2018,4,17,16,0,760.0,102.0,2.0,15.6,500.0,308.26,225.66
2018,4,17,16,15,725.5,97.0,1.95,15.25,446.0,252.2,177.37
2018,4,17,16,30,691.0,92.0,1.9,14.9,392.0,202.65,134.84
2018,4,17,16,45,645.0,85.5,1.85,14.6,337.0,153.63,95.09
2018,4,17,17,0,599.0,79.0,1.8,14.3,282.0,109.37,63.1
2018,4,17,17,15,547.5,71.0,1.65,13.45,232.0,68.54,40.5
2018,4,17,17,30,496.0,63.0,1.5,12.6,182.0,44.06,33.99
2018,4,17,17,45,414.0,54.0,1.4,11.8,137.0,39.58,29.8
2018,4,17,18,0,332.0,45.0,1.3,11.0,92.0,34.88,25.1
2018,4,17,18,15,215.5,32.0,1.3,10.55,57.5,24.88,14.38
2018,4,17,18,30,99.0,19.0,1.3,10.1,23.0,18.68,0.0
2018,4,17,18,45,49.5,9.5,1.35,9.65,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,7.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,7.4,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.9,7.65,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.9,7.9,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,1.05,8.25,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.2,8.6,8.0,7.71,1.05
2018,4,18,6,45,0.0,17.5,1.35,8.95,17.5,16.88,9.1
2018,4,18,7,0,0.0,27.0,1.5,9.3,27.0,26.05,17.13
2018,4,18,7,15,0.0,30.0,1.45,9.5,30.0,28.96,19.62
2018,4,18,7,30,0.0,33.0,1.4,9.7,33.0,31.86,22.06
2018,4,18,7,45,0.0,35.0,1.35,9.95,35.0,33.8,23.63
2018,4,18,8,0,0.0,37.0,1.3,10.2,37.0,35.74,25.18
2018,4,18,8,15,0.0,57.0,1.25,10.5,57.0,55.1,41.55
2018,4,18,8,30,0.0,77.0,1.2,10.8,77.0,74.48,57.69
2018,4,18,8,45,0.0,88.0,1.2,11.15,88.0,85.16,66.32
2018,4,18,9,0,0.0,99.0,1.2,11.5,99.0,95.93,74.97
2018,4,18,9,15,3.0,132.0,1.2,11.8,134.0,131.15,103.73
2018,4,18,9,30,6.0,165.0,1.2,12.1,169.0,166.59,132.13
2018,4,18,9,45,45.0,240.5,1.25,12.45,275.0,282.83,225.23
2018,4,18,10,0,84.0,316.0,1.3,12.8,381.0,395.91,311.91
2018,4,18,10,15,142.0,357.5,1.35,13.0,472.5,498.02,388.46
2018,4,18,10,30,200.0,399.0,1.4,13.2,564.0,592.27,457.08
2018,4,18,10,45,245.0,404.0,1.5,13.45,611.5,642.51,493.13
2018,4,18,11,0,290.0,409.0,1.6,13.7,659.0,685.0,523.8
2018,4,18,11,15,269.0,420.5,1.65,13.85,655.0,673.1,513.93
2018,4,18,11,30,248.0,432.0,1.7,14.0,651.0,660.21,503.9
2018,4,18,11,45,184.0,435.5,1.8,14.2,598.5,596.9,457.01
2018,4,18,12,0,120.0,439.0,1.9,14.4,546.0,538.72,413.34
2018,4,18,12,15,108.0,434.5,2.0,14.5,530.5,516.61,397.46
2018,4,18,12,30,96.0,430.0,2.1,14.6,515.0,497.61,383.47
2018,4,18,12,45,86.5,412.0,2.2,14.7,488.0,468.03,361.76
2018,4,18,13,0,77.0,394.0,2.3,14.8,461.0,438.95,340.3
2018,4,18,13,15,114.5,405.5,2.35,14.9,503.0,473.08,367.04
2018,4,18,13,30,152.0,417.0,2.4,15.0,545.0,504.23,390.91
2018,4,18,13,45,230.5,388.5,2.45,15.05,576.5,524.35,407.8
2018,4,18,14,0,309.0,360.0,2.5,15.1,608.0,536.23,418.21
2018,4,18,14,15,352.0,333.0,2.55,15.05,604.5,523.38,409.42
2018,4,18,14,30,395.0,306.0,2.6,15.0,601.0,506.76,397.44
2018,4,18,14,45,484.0,257.5,2.65,14.9,600.5,488.49,384.25
2018,4,18,15,0,573.0,209.0,2.7,14.8,600.0,464.86,365.66
2018,4,18,15,15,628.5,175.5,2.7,14.8,579.5,430.32,336.89
2018,4,18,15,30,684.0,142.0,2.7,14.8,559.0,390.43,302.51
2018,4,18,15,45,763.5,113.0,2.7,14.35,543.5,357.19,271.6
2018,4,18,16,0,843.0,84.0,2.7,13.9,528.0,318.61,234.34
2018,4,18,16,15,819.5,80.0,2.65,13.55,476.0,265.41,186.79
2018,4,18,16,30,796.0,76.0,2.6,13.2,424.0,214.2,141.41
2018,4,18,16,45,760.0,71.5,2.5,12.85,369.5,163.0,98.62
2018,4,18,17,0,724.0,67.0,2.4,12.5,315.0,115.5,63.4
2018,4,18,17,15,671.0,62.0,2.1,11.7,261.0,67.21,35.85
2018,4,18,17,30,618.0,57.0,1.8,10.9,207.0,38.81,29.51
2018,4,18,17,45,532.5,49.5,1.55,10.05,156.5,35.37,26.27
2018,4,18,18,0,447.0,42.0,1.3,9.2,106.0,31.78,22.61
2018,4,18,18,15,297.5,30.0,1.3,8.75,65.5,23.54,13.71
2018,4,18,18,30,148.0,18.0,1.3,8.3,25.0,14.22,0.0
2018,4,18,18,45,74.0,9.0,1.3,7.85,12.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,5,15,32.0,4.5,1.4,6.0,4.5,0.0,0.0
2018,4,19,5,30,64.0,9.0,1.7,6.6,9.0,25.15,0.0
2018,4,19,5,45,178.0,21.0,1.95,7.2,35.5,85.96,0.0
2018,4,19,6,0,292.0,33.0,2.2,7.8,62.0,157.14,114.73
2018,4,19,6,15,417.5,42.0,2.35,8.4,110.5,231.2,184.2
2018,4,19,6,30,543.0,51.0,2.5,9.0,159.0,316.86,259.84
2018,4,19,6,45,603.5,57.5,2.65,9.65,211.0,378.68,314.79
2018,4,19,7,0,664.0,64.0,2.8,10.3,263.0,445.01,371.56
2018,4,19,7,15,704.5,69.0,2.9,10.9,316.0,499.63,417.0
2018,4,19,7,30,745.0,74.0,3.0,11.5,369.0,558.89,464.42
2018,4,19,7,45,774.0,78.5,3.1,12.1,422.0,611.52,505.07
2018,4,19,8,0,803.0,83.0,3.2,12.7,475.0,664.44,544.09
2018,4,19,8,15,824.5,86.5,3.3,13.15,525.5,710.7,576.54
2018,4,19,8,30,846.0,90.0,3.4,13.6,576.0,756.13,607.86
2018,4,19,8,45,862.0,93.0,3.45,14.05,622.5,795.52,634.02
2018,4,19,9,0,878.0,96.0,3.5,14.5,669.0,828.53,655.26
2018,4,19,9,15,891.5,98.0,3.5,14.85,711.0,861.11,676.02
2018,4,19,9,30,905.0,100.0,3.5,15.2,753.0,891.48,695.02
2018,4,19,9,45,915.5,101.5,3.5,15.55,789.5,916.25,709.99
2018,4,19,10,0,926.0,103.0,3.5,15.9,826.0,938.34,723.07
2018,4,19,10,15,933.0,104.5,3.5,16.15,855.0,954.42,732.3
2018,4,19,10,30,940.0,106.0,3.5,16.4,884.0,967.47,739.54
2018,4,19,10,45,944.5,107.0,3.5,16.6,906.0,974.58,742.97
2018,4,19,11,0,949.0,108.0,3.5,16.8,928.0,978.49,744.36
2018,4,19,11,15,952.0,108.5,3.55,16.95,942.0,977.28,742.92
2018,4,19,11,30,955.0,109.0,3.6,17.1,956.0,972.83,739.42
2018,4,19,11,45,956.5,109.5,3.65,17.25,962.0,963.8,732.94
2018,4,19,12,0,958.0,110.0,3.7,17.4,968.0,951.61,724.42
2018,4,19,12,15,955.0,110.5,3.75,17.5,964.5,932.41,711.32
2018,4,19,12,30,952.0,111.0,3.8,17.6,961.0,910.33,696.3
2018,4,19,12,45,946.5,112.5,3.85,17.65,949.5,884.39,678.74
2018,4,19,13,0,941.0,114.0,3.9,17.7,938.0,855.9,659.38
2018,4,19,13,15,937.5,112.5,3.9,17.7,919.5,823.72,637.22
2018,4,19,13,30,934.0,111.0,3.9,17.7,901.0,789.21,613.33
2018,4,19,13,45,929.0,109.0,3.9,17.7,875.5,751.02,586.65
2018,4,19,14,0,924.0,107.0,3.9,17.7,850.0,710.93,557.4
2018,4,19,14,15,902.5,111.0,3.85,17.65,813.0,664.37,521.62
2018,4,19,14,30,881.0,115.0,3.8,17.6,776.0,617.5,484.95
2018,4,19,14,45,882.5,108.0,3.75,17.5,741.5,573.09,449.68
2018,4,19,15,0,884.0,101.0,3.7,17.4,707.0,527.01,412.12
2018,4,19,15,15,869.0,98.5,3.7,17.4,662.5,476.1,369.72
2018,4,19,15,30,854.0,96.0,3.7,17.4,618.0,421.58,323.52
2018,4,19,15,45,832.5,93.5,3.5,17.1,569.0,368.86,277.84
2018,4,19,16,0,811.0,91.0,3.3,16.8,520.0,317.5,232.46
2018,4,19,16,15,780.5,87.5,3.15,16.45,467.0,264.62,185.95
2018,4,19,16,30,750.0,84.0,3.0,16.1,414.0,214.49,142.25
2018,4,19,16,45,710.5,80.0,2.85,15.75,360.5,162.01,98.92
2018,4,19,17,0,671.0,76.0,2.7,15.4,307.0,116.87,65.65
2018,4,19,17,15,613.0,69.5,2.5,14.6,253.5,73.13,40.98
2018,4,19,17,30,555.0,63.0,2.3,13.8,200.0,43.72,33.52
2018,4,19,17,45,468.0,55.0,2.05,13.0,151.5,40.13,30.16
2018,4,19,18,0,381.0,47.0,1.8,12.2,103.0,36.41,26.4
2018,4,19,18,15,253.5,33.5,1.75,11.65,64.5,25.98,15.73
2018,4,19,18,30,126.0,20.0,1.7,11.1,26.0,15.86,0.0
2018,4,19,18,45,63.0,10.0,1.7,10.55,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,4,20,5,30,53.0,9.0,1.1,8.6,9.0,22.53,0.0
2018,4,20,5,45,177.5,22.5,1.05,9.2,38.0,89.84,0.0
2018,4,20,6,0,302.0,36.0,1.0,9.8,67.0,164.61,120.85
2018,4,20,6,15,403.5,45.5,1.05,10.45,112.5,230.9,182.28
2018,4,20,6,30,505.0,55.0,1.1,11.1,158.0,306.28,247.89
2018,4,20,6,45,572.0,61.5,1.15,11.7,210.0,369.89,302.58
2018,4,20,7,0,639.0,68.0,1.2,12.3,262.0,438.54,359.31
2018,4,20,7,15,682.5,73.5,1.25,13.0,315.5,496.97,405.78
2018,4,20,7,30,726.0,79.0,1.3,13.7,369.0,555.17,450.42
2018,4,20,7,45,757.0,82.5,1.3,14.45,421.5,607.33,488.4
2018,4,20,8,0,788.0,86.0,1.3,15.2,474.0,659.93,524.79
2018,4,20,8,15,810.0,89.0,1.45,15.85,523.5,705.49,555.62
2018,4,20,8,30,832.0,92.0,1.6,16.5,573.0,750.27,585.43
2018,4,20,8,45,848.5,95.0,1.8,17.1,619.0,789.63,611.56
2018,4,20,9,0,865.0,98.0,2.0,17.7,665.0,822.63,633.01
2018,4,20,9,15,880.5,98.5,2.1,18.15,707.0,854.91,653.31
2018,4,20,9,30,896.0,99.0,2.2,18.6,749.0,885.12,672.09
2018,4,20,9,45,908.5,99.0,2.3,19.0,785.0,909.86,687.21
2018,4,20,10,0,921.0,99.0,2.4,19.4,821.0,932.03,700.64
2018,4,20,10,15,927.0,100.5,2.55,19.75,849.0,947.17,710.0
2018,4,20,10,30,933.0,102.0,2.7,20.1,877.0,959.27,717.45
2018,4,20,10,45,936.5,103.0,2.8,20.45,898.0,965.46,720.6
2018,4,20,11,0,940.0,104.0,2.9,20.8,919.0,968.46,721.79
2018,4,20,11,15,942.5,105.0,2.95,21.0,932.5,967.34,720.38
2018,4,20,11,30,945.0,106.0,3.0,21.2,946.0,963.02,716.98
2018,4,20,11,45,945.5,106.5,3.05,21.4,951.5,953.2,710.06
2018,4,20,12,0,946.0,107.0,3.1,21.6,957.0,940.28,701.19
2018,4,20,12,15,945.5,107.0,3.15,21.65,955.0,922.95,689.86
2018,4,20,12,30,945.0,107.0,3.2,21.7,953.0,902.69,676.62
2018,4,20,12,45,943.0,106.5,3.2,21.75,942.5,877.86,659.98
2018,4,20,13,0,941.0,106.0,3.2,21.8,932.0,850.37,641.54
2018,4,20,13,15,936.5,105.0,3.25,21.7,913.5,817.95,620.29
2018,4,20,13,30,932.0,104.0,3.3,21.6,895.0,783.26,597.34
2018,4,20,13,45,925.5,103.5,3.35,21.55,869.5,745.54,571.92
2018,4,20,14,0,919.0,103.0,3.4,21.5,844.0,706.02,544.22
2018,4,20,14,15,911.0,101.0,3.45,21.3,811.5,662.56,512.24
2018,4,20,14,30,903.0,99.0,3.5,21.1,779.0,617.81,478.49
2018,4,20,14,45,891.5,98.0,3.55,20.9,740.5,570.98,442.24
2018,4,20,15,0,880.0,97.0,3.6,20.7,702.0,523.56,404.49
2018,4,20,15,15,865.5,94.5,3.6,20.7,658.0,473.09,363.0
2018,4,20,15,30,851.0,92.0,3.6,20.7,614.0,418.92,317.68
2018,4,20,15,45,831.5,89.0,3.6,19.9,565.5,366.61,273.59
2018,4,20,16,0,812.0,86.0,3.6,19.1,517.0,315.45,229.35
2018,4,20,16,15,786.0,82.5,3.5,18.5,466.0,263.61,183.99
2018,4,20,16,30,760.0,79.0,3.4,17.9,415.0,214.04,140.84
2018,4,20,16,45,725.0,74.0,3.3,17.25,362.0,164.31,99.72
2018,4,20,17,0,690.0,69.0,3.2,16.6,309.0,114.78,62.57
2018,4,20,17,15,639.0,64.0,2.9,15.75,257.0,71.46,37.9
2018,4,20,17,30,588.0,59.0,2.6,14.9,205.0,40.13,30.19
2018,4,20,17,45,510.5,51.0,2.3,14.0,156.0,36.33,26.69
2018,4,20,18,0,433.0,43.0,2.0,13.1,107.0,32.33,22.76
2018,4,20,18,15,308.0,31.5,1.9,12.5,68.0,24.64,14.77
2018,4,20,18,30,183.0,20.0,1.8,11.9,29.0,16.33,0.0
2018,4,20,18,45,91.5,10.0,1.7,11.25,14.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.25,7.9,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.6,10.0,26.89,0.0
2018,4,21,5,45,197.5,22.0,1.55,9.3,40.0,96.47,16.24
2018,4,21,6,0,326.0,35.0,1.7,10.0,70.0,173.58,129.11
2018,4,21,6,15,425.0,44.0,1.7,10.6,116.0,239.52,190.13
2018,4,21,6,30,524.0,53.0,1.7,11.2,162.0,314.43,255.81
2018,4,21,6,45,586.0,59.5,1.7,11.8,213.5,376.51,309.56
2018,4,21,7,0,648.0,66.0,1.7,12.4,265.0,443.22,364.98
2018,4,21,7,15,689.5,71.0,1.6,12.95,318.0,500.35,410.38
2018,4,21,7,30,731.0,76.0,1.5,13.5,371.0,557.34,453.78
2018,4,21,7,45,761.0,80.0,1.4,14.1,423.5,609.59,491.58
2018,4,21,8,0,791.0,84.0,1.3,14.7,476.0,662.23,527.29
2018,4,21,8,15,812.5,87.0,1.2,15.35,525.5,707.52,555.54
2018,4,21,8,30,834.0,90.0,1.1,16.0,575.0,752.01,582.31
2018,4,21,8,45,850.0,92.5,1.0,16.65,620.5,785.78,600.8
2018,4,21,9,0,866.0,95.0,0.9,17.3,666.0,822.57,620.87
2018,4,21,9,15,879.5,96.5,0.9,18.0,707.0,854.29,638.44
2018,4,21,9,30,893.0,98.0,0.9,18.7,748.0,883.85,654.42
2018,4,21,9,45,904.0,98.5,0.95,19.4,783.5,907.74,667.44
2018,4,21,10,0,915.0,99.0,1.0,20.1,819.0,929.03,678.81
2018,4,21,10,15,921.5,101.0,1.1,20.8,848.0,945.05,687.7
2018,4,21,10,30,928.0,103.0,1.2,21.5,877.0,958.07,694.76
2018,4,21,10,45,933.0,103.5,1.3,22.2,898.0,965.04,698.03
2018,4,21,11,0,938.0,104.0,1.4,22.9,919.0,968.86,699.43
2018,4,21,11,15,940.5,105.0,1.4,23.25,933.0,967.71,697.23
2018,4,21,11,30,943.0,106.0,1.4,23.6,947.0,963.37,693.2
2018,4,21,11,45,943.5,106.0,1.45,23.9,952.0,953.05,686.4
2018,4,21,12,0,944.0,106.0,1.5,24.2,957.0,939.64,677.78
2018,4,21,12,15,943.5,106.5,1.5,24.35,955.0,922.83,666.8
2018,4,21,12,30,943.0,107.0,1.5,24.5,953.0,903.08,654.03
2018,4,21,12,45,941.0,106.5,1.5,24.6,943.0,878.28,638.2
2018,4,21,13,0,939.0,106.0,1.5,24.7,933.0,850.84,620.68
2018,4,21,13,15,934.5,105.5,1.55,24.65,914.5,818.94,601.09
2018,4,21,13,30,930.0,105.0,1.6,24.6,896.0,784.78,579.82
2018,4,21,13,45,923.0,104.0,1.65,24.6,870.0,746.3,555.28
2018,4,21,14,0,916.0,103.0,1.7,24.6,844.0,706.07,528.62
2018,4,21,14,15,906.5,102.5,1.8,24.45,811.5,663.17,498.83
2018,4,21,14,30,897.0,102.0,1.9,24.3,779.0,619.1,467.25
2018,4,21,14,45,885.0,100.0,1.95,24.15,740.0,571.34,431.78
2018,4,21,15,0,873.0,98.0,2.0,24.0,701.0,523.07,394.83
2018,4,21,15,15,858.0,96.5,2.0,24.0,657.5,473.58,355.46
2018,4,21,15,30,843.0,95.0,2.0,24.0,614.0,420.47,312.36
2018,4,21,15,45,822.0,92.0,2.05,23.5,565.5,368.01,269.31
2018,4,21,16,0,801.0,89.0,2.1,23.0,517.0,316.86,226.19
2018,4,21,16,15,771.5,86.5,2.05,22.45,465.5,265.57,182.55
2018,4,21,16,30,742.0,84.0,2.0,21.9,414.0,216.92,141.29
2018,4,21,16,45,703.5,79.5,1.95,21.35,361.0,164.52,98.96
2018,4,21,17,0,665.0,75.0,1.9,20.8,308.0,119.3,65.86
2018,4,21,17,15,613.5,69.5,1.75,19.8,256.5,76.76,41.55
2018,4,21,17,30,562.0,64.0,1.6,18.8,205.0,44.21,33.26
2018,4,21,17,45,484.5,55.0,1.45,17.75,156.5,39.73,29.25
2018,4,21,18,0,407.0,46.0,1.3,16.7,108.0,34.99,24.74
2018,4,21,18,15,287.5,34.0,1.3,16.0,69.5,26.93,16.58
2018,4,21,18,30,168.0,22.0,1.3,15.3,31.0,17.44,0.0
2018,4,21,18,45,84.0,11.0,1.3,14.6,15.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.15,8.6,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.2,9.3,11.0,25.19,0.0
2018,4,22,5,45,189.0,25.0,1.25,9.95,43.5,99.35,31.3
2018,4,22,6,0,320.0,40.0,1.3,10.6,76.0,177.21,132.8
2018,4,22,6,15,422.0,49.5,1.4,11.25,123.0,245.67,194.89
2018,4,22,6,30,524.0,59.0,1.5,11.9,170.0,322.99,262.01
2018,4,22,6,45,589.0,66.5,1.6,12.5,223.5,388.11,317.88
2018,4,22,7,0,654.0,74.0,1.7,13.1,277.0,458.04,375.62
2018,4,22,7,15,697.5,79.0,1.6,13.85,331.5,516.78,421.5
2018,4,22,7,30,741.0,84.0,1.5,14.6,386.0,577.68,466.96
2018,4,22,7,45,726.5,97.0,1.45,15.3,425.5,610.85,489.58
2018,4,22,8,0,712.0,110.0,1.4,16.0,465.0,641.0,509.17
2018,4,22,8,15,709.5,122.0,1.3,16.65,506.0,675.89,531.21
2018,4,22,8,30,707.0,134.0,1.2,17.3,547.0,708.53,550.24
2018,4,22,8,45,747.0,134.0,1.05,17.95,601.0,759.51,580.86
2018,4,22,9,0,787.0,134.0,0.9,18.6,655.0,807.38,607.84
2018,4,22,9,15,750.5,156.0,0.85,19.2,677.5,820.15,612.17
2018,4,22,9,30,714.0,178.0,0.8,19.8,700.0,825.42,611.99
2018,4,22,9,45,745.5,177.0,0.75,20.35,745.0,862.18,632.71
2018,4,22,10,0,777.0,176.0,0.7,20.9,790.0,897.33,651.53
2018,4,22,10,15,784.0,181.5,0.75,21.45,819.5,915.21,661.02
2018,4,22,10,30,791.0,187.0,0.8,22.0,849.0,926.94,666.92
2018,4,22,10,45,686.5,247.0,0.85,22.55,832.0,896.43,645.98
2018,4,22,11,0,582.0,307.0,0.9,23.1,815.0,857.06,616.96
2018,4,22,11,15,546.0,330.0,0.95,23.35,812.0,842.02,606.36
2018,4,22,11,30,510.0,353.0,1.0,23.6,809.0,824.91,594.11
2018,4,22,11,45,479.0,365.0,1.1,23.85,795.5,799.87,577.72
2018,4,22,12,0,448.0,377.0,1.2,24.1,782.0,773.67,560.45
2018,4,22,12,15,490.0,361.5,1.25,24.25,803.5,783.55,568.44
2018,4,22,12,30,532.0,346.0,1.3,24.4,825.0,790.57,574.09
2018,4,22,12,45,616.0,298.5,1.35,24.6,847.0,797.96,581.31
2018,4,22,13,0,700.0,251.0,1.4,24.8,869.0,800.88,585.37
2018,4,22,13,15,814.0,185.5,1.4,24.85,890.5,803.99,589.58
2018,4,22,13,30,928.0,120.0,1.4,24.9,912.0,799.34,586.88
2018,4,22,13,45,923.0,117.5,1.45,24.95,886.0,760.84,562.28
2018,4,22,14,0,918.0,115.0,1.5,25.0,860.0,720.48,535.56
2018,4,22,14,15,892.5,119.5,1.55,24.95,820.5,671.94,501.61
2018,4,22,14,30,867.0,124.0,1.6,24.9,781.0,621.1,465.28
2018,4,22,14,45,847.0,123.0,1.65,24.8,738.0,570.72,428.43
2018,4,22,15,0,827.0,122.0,1.7,24.7,695.0,520.64,390.69
2018,4,22,15,15,826.5,112.5,1.7,24.7,654.5,472.23,352.72
2018,4,22,15,30,826.0,103.0,1.7,24.7,614.0,422.83,312.79
2018,4,22,15,45,815.5,100.0,1.65,24.35,571.5,374.89,273.05
2018,4,22,16,0,805.0,97.0,1.6,24.0,529.0,327.25,232.57
2018,4,22,16,15,778.0,93.0,1.55,23.6,477.0,275.03,188.52
2018,4,22,16,30,751.0,89.0,1.5,23.2,425.0,221.7,143.82
2018,4,22,16,45,712.5,83.5,1.45,22.75,370.0,171.19,103.21
2018,4,22,17,0,674.0,78.0,1.4,22.3,315.0,124.62,69.07
2018,4,22,17,15,594.0,70.5,1.3,21.15,254.5,78.47,42.54
2018,4,22,17,30,514.0,63.0,1.2,20.0,194.0,43.12,32.14
2018,4,22,17,45,444.0,54.0,1.15,18.8,148.5,38.6,28.16
2018,4,22,18,0,374.0,45.0,1.1,17.6,103.0,33.8,23.66
2018,4,22,18,15,262.5,34.5,1.1,16.95,67.5,26.57,16.36
2018,4,22,18,30,151.0,24.0,1.1,16.3,32.0,19.08,0.0
2018,4,22,18,45,75.5,12.0,1.15,15.6,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,10.7,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,11.2,10.0,16.53,0.0
2018,4,23,5,45,80.5,25.0,1.15,11.7,33.0,61.49,24.04
2018,4,23,6,0,136.0,40.0,1.2,12.2,56.0,105.44,78.37
2018,4,23,6,15,178.5,57.5,1.25,12.7,89.5,148.46,117.25
2018,4,23,6,30,221.0,75.0,1.3,13.2,123.0,195.19,158.24
2018,4,23,6,45,285.0,90.0,1.35,13.75,169.0,261.02,213.93
2018,4,23,7,0,349.0,105.0,1.4,14.3,215.0,324.97,266.77
2018,4,23,7,15,353.0,125.0,1.3,15.05,253.5,363.95,297.11
2018,4,23,7,30,357.0,145.0,1.2,15.8,292.0,402.32,325.77
2018,4,23,7,45,447.5,148.5,1.1,16.55,357.0,479.69,384.45
2018,4,23,8,0,538.0,152.0,1.0,17.3,422.0,562.76,444.64
2018,4,23,8,15,647.5,139.5,0.9,18.05,497.0,651.31,506.62
2018,4,23,8,30,757.0,127.0,0.8,18.8,572.0,741.42,565.52
2018,4,23,8,45,776.0,130.5,0.7,19.55,617.5,780.94,586.51
2018,4,23,9,0,795.0,134.0,0.6,20.3,663.0,816.15,604.54
2018,4,23,9,15,819.5,131.5,0.6,21.05,706.0,851.14,623.73
2018,4,23,9,30,844.0,129.0,0.6,21.8,749.0,884.49,641.55
2018,4,23,9,45,868.0,123.5,0.6,22.55,787.0,912.27,655.6
2018,4,23,10,0,892.0,118.0,0.6,23.3,825.0,933.1,665.24
2018,4,23,10,15,899.0,119.5,0.55,23.75,853.5,948.56,671.34
2018,4,23,10,30,906.0,121.0,0.5,24.2,882.0,961.11,675.72
2018,4,23,10,45,911.0,122.5,0.45,24.65,903.5,968.79,677.22
2018,4,23,11,0,916.0,124.0,0.4,25.1,925.0,973.39,677.0
2018,4,23,11,15,918.0,125.0,0.4,25.35,938.0,971.59,674.73
2018,4,23,11,30,920.0,126.0,0.4,25.6,951.0,966.69,670.82
2018,4,23,11,45,920.5,126.0,0.45,25.8,956.0,956.36,665.0
2018,4,23,12,0,921.0,126.0,0.5,26.0,961.0,943.03,657.53
2018,4,23,12,15,919.0,126.5,0.6,26.1,958.0,925.08,648.57
2018,4,23,12,30,917.0,127.0,0.7,26.2,955.0,904.33,637.83
2018,4,23,12,45,912.0,128.0,0.8,26.3,943.5,878.91,624.02
2018,4,23,13,0,907.0,129.0,0.9,26.4,932.0,851.05,608.48
2018,4,23,13,15,901.5,128.0,1.0,26.35,913.0,818.65,590.09
2018,4,23,13,30,896.0,127.0,1.1,26.3,894.0,784.17,570.0
2018,4,23,13,45,889.0,126.5,1.2,26.25,868.5,747.16,547.82
2018,4,23,14,0,882.0,126.0,1.3,26.2,843.0,708.49,522.85
2018,4,23,14,15,872.5,124.0,1.4,26.05,810.0,665.4,493.8
2018,4,23,14,30,863.0,122.0,1.5,25.9,777.0,618.84,461.43
2018,4,23,14,45,837.5,124.5,1.6,25.7,734.0,568.83,425.43
2018,4,23,15,0,812.0,127.0,1.7,25.5,691.0,519.61,388.82
2018,4,23,15,15,779.5,125.5,1.7,25.5,639.5,464.65,346.37
2018,4,23,15,30,747.0,124.0,1.7,25.5,588.0,408.55,302.17
2018,4,23,15,45,753.0,113.5,1.9,24.8,550.0,366.76,268.22
2018,4,23,16,0,759.0,103.0,2.1,24.1,512.0,320.55,229.46
2018,4,23,16,15,730.0,99.5,2.2,23.4,461.5,267.05,184.87
2018,4,23,16,30,701.0,96.0,2.3,22.7,411.0,219.41,144.86
2018,4,23,16,45,662.5,91.0,2.35,22.0,359.0,171.84,106.49
2018,4,23,17,0,624.0,86.0,2.4,21.3,307.0,128.24,74.29
2018,4,23,17,15,568.5,78.5,2.4,20.25,255.0,85.78,48.89
2018,4,23,17,30,513.0,71.0,2.4,19.2,203.0,49.93,38.2
2018,4,23,17,45,431.5,61.5,2.4,18.2,155.0,45.29,34.07
2018,4,23,18,0,350.0,52.0,2.4,17.2,107.0,39.25,28.42
2018,4,23,18,15,240.0,38.0,2.4,16.45,69.5,29.39,18.85
2018,4,23,18,30,130.0,24.0,2.4,15.7,32.0,18.99,0.0
2018,4,23,18,45,65.0,12.0,2.45,15.0,16.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
