Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,25.47,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,67.59,32.26
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,102.74,77.02
2018,4,24,6,15,177.5,44.0,1.75,11.65,76.0,137.94,109.5
2018,4,24,6,30,215.0,56.0,1.8,12.2,103.0,176.69,144.16
2018,4,24,6,45,114.5,79.5,1.8,12.7,105.0,147.45,120.6
2018,4,24,7,0,14.0,103.0,1.8,13.2,107.0,111.52,89.44
2018,4,24,7,15,27.5,130.0,1.75,13.7,140.5,153.76,124.7
2018,4,24,7,30,41.0,157.0,1.7,14.2,174.0,192.14,155.89
2018,4,24,7,45,79.5,185.0,1.7,14.75,223.5,249.28,202.17
2018,4,24,8,0,118.0,213.0,1.7,15.3,273.0,316.92,255.5
2018,4,24,8,15,281.0,209.0,1.65,15.8,370.5,444.07,356.51
2018,4,24,8,30,444.0,205.0,1.6,16.3,468.0,582.3,460.87
2018,4,24,8,45,651.0,155.5,1.55,16.85,574.0,710.01,554.62
2018,4,24,9,0,858.0,106.0,1.5,17.4,680.0,840.0,640.99
2018,4,24,9,15,870.5,108.5,1.5,17.9,721.0,866.69,654.89
2018,4,24,9,30,883.0,111.0,1.5,18.4,762.0,896.11,671.69
2018,4,24,9,45,892.5,112.5,1.5,18.85,797.0,919.39,684.37
2018,4,24,10,0,902.0,114.0,1.5,19.3,832.0,940.02,695.34
2018,4,24,10,15,909.0,115.0,1.55,19.65,860.0,955.07,703.68
2018,4,24,10,30,916.0,116.0,1.6,20.0,888.0,967.17,710.24
2018,4,24,10,45,919.5,118.0,1.65,20.35,909.0,974.04,713.55
2018,4,24,11,0,923.0,120.0,1.7,20.7,930.0,977.78,715.0
2018,4,24,11,15,925.5,120.5,1.75,20.9,943.0,975.93,713.4
2018,4,24,11,30,928.0,121.0,1.8,21.1,956.0,970.95,709.96
2018,4,24,11,45,906.0,135.0,1.9,21.3,954.0,954.09,699.53
2018,4,24,12,0,884.0,149.0,2.0,21.5,952.0,934.45,687.38
2018,4,24,12,15,908.5,134.0,2.05,21.6,957.5,925.08,681.72
2018,4,24,12,30,933.0,119.0,2.1,21.7,963.0,912.14,673.66
2018,4,24,12,45,934.0,116.5,2.15,21.75,953.5,888.03,658.38
2018,4,24,13,0,935.0,114.0,2.2,21.8,944.0,861.18,641.31
2018,4,24,13,15,931.0,113.0,2.3,21.75,925.5,829.24,621.35
2018,4,24,13,30,927.0,112.0,2.4,21.7,907.0,795.05,599.64
2018,4,24,13,45,912.0,115.0,2.5,21.65,878.5,754.68,573.33
2018,4,24,14,0,897.0,118.0,2.6,21.6,850.0,713.11,544.97
2018,4,24,14,15,888.0,116.5,2.65,21.35,817.5,670.26,514.22
2018,4,24,14,30,879.0,115.0,2.7,21.1,785.0,626.27,481.78
2018,4,24,14,45,876.0,110.0,2.75,20.9,749.5,581.45,447.8
2018,4,24,15,0,873.0,105.0,2.8,20.7,714.0,535.39,411.82
2018,4,24,15,15,857.5,102.0,2.8,20.7,669.0,480.78,367.96
2018,4,24,15,30,842.0,99.0,2.8,20.7,624.0,429.76,325.62
2018,4,24,15,45,818.5,97.5,2.8,19.9,575.0,377.75,282.43
2018,4,24,16,0,795.0,96.0,2.8,19.1,526.0,327.33,239.42
2018,4,24,16,15,763.5,93.0,2.8,18.45,473.5,275.3,194.62
2018,4,24,16,30,732.0,90.0,2.8,17.8,421.0,222.63,149.47
2018,4,24,16,45,694.0,86.5,2.8,17.2,369.5,174.77,109.73
2018,4,24,17,0,656.0,83.0,2.8,16.6,318.0,130.8,76.32
2018,4,24,17,15,578.5,75.5,2.65,15.75,258.0,85.38,48.56
2018,4,24,17,30,501.0,68.0,2.5,14.9,198.0,48.18,37.36
2018,4,24,17,45,422.0,58.0,2.4,14.1,150.5,41.82,31.61
2018,4,24,18,0,343.0,48.0,2.3,13.3,103.0,36.23,26.31
2018,4,24,18,15,247.0,36.0,2.2,12.75,68.0,27.64,17.84
2018,4,24,18,30,151.0,24.0,2.1,12.2,33.0,18.92,1.53
2018,4,24,18,45,75.5,12.0,2.05,11.6,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,15,31.0,5.5,1.55,7.5,6.5,0.0,0.0
2018,4,25,5,30,62.0,11.0,1.8,8.0,13.0,27.85,0.0
2018,4,25,5,45,159.0,24.5,2.05,8.45,41.5,92.89,51.69
2018,4,25,6,0,256.0,38.0,2.3,8.9,70.0,154.31,118.89
2018,4,25,6,15,300.0,46.0,2.25,9.35,100.5,192.34,155.37
2018,4,25,6,30,344.0,54.0,2.2,9.8,131.0,238.61,197.41
2018,4,25,6,45,173.0,74.0,2.2,10.25,113.0,177.57,147.65
2018,4,25,7,0,2.0,94.0,2.2,10.7,95.0,94.8,75.9
2018,4,25,7,15,11.5,122.5,2.15,11.25,127.5,130.11,105.77
2018,4,25,7,30,21.0,151.0,2.1,11.8,160.0,166.02,135.39
2018,4,25,7,45,149.0,168.0,2.05,12.3,243.0,284.65,234.98
2018,4,25,8,0,277.0,185.0,2.0,12.8,326.0,407.21,333.74
2018,4,25,8,15,535.5,147.5,1.95,13.45,454.0,579.83,469.67
2018,4,25,8,30,794.0,110.0,1.9,14.1,582.0,752.65,595.51
2018,4,25,8,45,819.0,110.5,1.85,14.7,630.0,794.93,620.53
2018,4,25,9,0,844.0,111.0,1.8,15.3,678.0,836.09,645.47
2018,4,25,9,15,856.0,113.0,1.8,15.85,718.0,866.38,663.1
2018,4,25,9,30,868.0,115.0,1.8,16.4,758.0,889.43,675.75
2018,4,25,9,45,876.5,117.0,1.75,17.0,792.0,912.05,687.39
2018,4,25,10,0,885.0,119.0,1.7,17.6,826.0,932.03,697.17
2018,4,25,10,15,890.5,121.0,1.75,18.05,853.0,946.5,704.97
2018,4,25,10,30,896.0,123.0,1.8,18.5,880.0,958.06,710.98
2018,4,25,10,45,899.5,124.0,1.8,18.95,900.0,963.73,712.62
2018,4,25,11,0,903.0,125.0,1.8,19.4,920.0,966.37,712.46
2018,4,25,11,15,904.5,127.0,1.9,19.75,933.0,965.1,711.43
2018,4,25,11,30,906.0,129.0,2.0,20.1,946.0,960.77,708.49
2018,4,25,11,45,905.5,129.5,2.05,20.4,950.5,950.1,701.08
2018,4,25,12,0,905.0,130.0,2.1,20.7,955.0,936.5,691.88
2018,4,25,12,15,905.0,129.5,2.2,20.8,952.5,919.52,681.56
2018,4,25,12,30,905.0,129.0,2.3,20.9,950.0,899.76,669.37
2018,4,25,12,45,903.5,127.0,2.35,21.05,939.0,874.63,652.98
2018,4,25,13,0,902.0,125.0,2.4,21.2,928.0,846.97,634.88
2018,4,25,13,15,897.0,125.0,2.45,21.15,910.0,816.07,614.95
2018,4,25,13,30,892.0,125.0,2.5,21.1,892.0,783.05,593.43
2018,4,25,13,45,885.5,123.0,2.55,21.05,866.0,745.18,568.32
2018,4,25,14,0,879.0,121.0,2.6,21.0,840.0,705.65,540.87
2018,4,25,14,15,869.0,120.5,2.7,20.8,808.0,663.77,510.8
2018,4,25,14,30,859.0,120.0,2.8,20.6,776.0,620.84,479.11
2018,4,25,14,45,845.5,118.0,2.85,20.35,737.0,571.03,441.44
2018,4,25,15,0,832.0,116.0,2.9,20.1,698.0,523.39,404.26
2018,4,25,15,15,816.5,113.0,2.9,20.1,654.5,473.9,364.15
2018,4,25,15,30,801.0,110.0,2.9,20.1,611.0,424.81,323.31
2018,4,25,15,45,778.5,107.0,3.0,19.25,563.0,373.8,281.16
2018,4,25,16,0,756.0,104.0,3.1,18.4,515.0,324.32,239.11
2018,4,25,16,15,724.5,101.0,3.15,17.75,464.0,270.7,193.13
2018,4,25,16,30,693.0,98.0,3.2,17.1,413.0,223.19,152.13
2018,4,25,16,45,653.0,92.5,3.25,16.45,360.5,175.26,112.36
2018,4,25,17,0,613.0,87.0,3.3,15.8,308.0,131.45,78.79
2018,4,25,17,15,552.5,81.0,3.25,14.95,256.0,90.37,53.19
2018,4,25,17,30,492.0,75.0,3.2,14.1,204.0,55.87,44.33
2018,4,25,17,45,402.5,64.5,3.2,13.25,154.5,47.18,36.51
2018,4,25,18,0,313.0,54.0,3.2,12.4,105.0,40.65,30.33
2018,4,25,18,15,222.5,40.0,3.15,11.9,69.5,30.86,20.76
2018,4,25,18,30,132.0,26.0,3.1,11.4,34.0,20.55,3.99
2018,4,25,18,45,67.5,13.5,3.05,10.85,17.5,13.27,0.0
2018,4,25,19,0,3.0,1.0,3.0,10.3,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.95,10.15,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,1.5,1.95,7.4,1.5,0.0,0.0
2018,4,26,5,30,0.0,3.0,2.2,7.8,3.0,2.95,0.0
2018,4,26,5,45,0.0,8.0,2.45,8.2,8.0,7.71,0.0
2018,4,26,6,0,0.0,13.0,2.7,8.6,13.0,12.53,4.89
2018,4,26,6,15,1.0,24.0,2.75,9.05,24.0,23.58,14.65
2018,4,26,6,30,2.0,35.0,2.8,9.5,35.0,34.73,24.5
2018,4,26,6,45,10.0,73.5,2.8,9.95,76.5,77.82,61.85
2018,4,26,7,0,18.0,112.0,2.8,10.4,118.0,123.59,100.93
2018,4,26,7,15,19.0,131.5,2.8,10.8,138.5,144.46,118.21
2018,4,26,7,30,20.0,151.0,2.8,11.2,159.0,165.29,135.16
2018,4,26,7,45,53.0,182.0,2.8,11.65,208.0,227.81,186.98
2018,4,26,8,0,86.0,213.0,2.8,12.1,257.0,286.13,234.2
2018,4,26,8,15,133.5,239.5,2.8,12.55,315.5,360.39,293.45
2018,4,26,8,30,181.0,266.0,2.8,13.0,374.0,428.97,346.82
2018,4,26,8,45,227.5,282.5,2.8,13.45,429.0,487.63,391.51
2018,4,26,9,0,274.0,299.0,2.8,13.9,484.0,556.82,443.08
2018,4,26,9,15,399.5,273.5,2.85,14.35,561.0,648.98,513.46
2018,4,26,9,30,525.0,248.0,2.9,14.8,638.0,737.82,579.57
2018,4,26,9,45,702.0,183.0,2.9,15.2,730.0,836.92,651.45
2018,4,26,10,0,879.0,118.0,2.9,15.6,822.0,927.53,711.92
2018,4,26,10,15,886.5,118.5,2.95,15.9,849.5,942.19,719.76
2018,4,26,10,30,894.0,119.0,3.0,16.2,877.0,954.01,726.43
2018,4,26,10,45,899.5,119.5,3.1,16.5,898.0,961.03,730.34
2018,4,26,11,0,905.0,120.0,3.2,16.8,919.0,965.03,732.34
2018,4,26,11,15,908.5,120.5,3.25,16.95,932.5,964.11,731.16
2018,4,26,11,30,912.0,121.0,3.3,17.1,946.0,960.13,728.05
2018,4,26,11,45,913.5,121.0,3.4,17.2,951.5,950.77,721.89
2018,4,26,12,0,915.0,121.0,3.5,17.3,957.0,938.43,713.8
2018,4,26,12,15,914.5,121.5,3.55,17.3,955.0,921.88,702.83
2018,4,26,12,30,914.0,122.0,3.6,17.3,953.0,902.53,689.98
2018,4,26,12,45,912.0,121.0,3.7,17.25,942.5,877.78,673.79
2018,4,26,13,0,910.0,120.0,3.8,17.2,932.0,850.49,655.78
2018,4,26,13,15,907.0,119.0,3.85,17.0,914.5,820.01,635.52
2018,4,26,13,30,904.0,118.0,3.9,16.8,897.0,787.3,613.52
2018,4,26,13,45,899.0,116.5,3.9,16.65,872.5,750.59,588.15
2018,4,26,14,0,894.0,115.0,3.9,16.5,848.0,712.09,560.7
2018,4,26,14,15,886.5,113.5,3.95,16.25,816.5,670.36,529.46
2018,4,26,14,30,879.0,112.0,4.0,16.0,785.0,627.36,496.49
2018,4,26,14,45,868.5,109.5,4.05,15.75,747.0,580.74,459.9
2018,4,26,15,0,858.0,107.0,4.1,15.5,709.0,533.52,421.83
2018,4,26,15,15,843.0,104.5,4.1,15.5,665.5,480.32,377.72
2018,4,26,15,30,828.0,102.0,4.1,15.5,622.0,430.66,335.22
2018,4,26,15,45,810.5,98.5,4.1,14.9,575.0,379.71,291.41
2018,4,26,16,0,793.0,95.0,4.1,14.3,528.0,329.77,247.38
2018,4,26,16,15,768.5,91.5,4.05,13.9,478.0,279.19,202.19
2018,4,26,16,30,744.0,88.0,4.0,13.5,428.0,230.76,158.94
2018,4,26,16,45,709.0,83.5,4.0,13.1,375.5,178.46,114.26
2018,4,26,17,0,674.0,79.0,4.0,12.7,323.0,133.1,78.4
2018,4,26,17,15,624.0,72.5,3.8,12.25,270.5,88.89,49.6
2018,4,26,17,30,574.0,66.0,3.6,11.8,218.0,50.07,39.55
2018,4,26,17,45,498.0,58.0,3.45,11.3,169.0,41.47,31.7
2018,4,26,18,0,422.0,50.0,3.3,10.8,120.0,37.77,28.01
2018,4,26,18,15,304.0,38.5,3.05,10.45,79.5,30.37,20.58
2018,4,26,18,30,186.0,27.0,2.8,10.1,39.0,21.33,5.95
2018,4,26,18,45,97.0,14.5,2.6,9.7,20.5,14.25,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.5,1.2,9.5,9.0,0.0,0.0
2018,4,27,5,30,74.0,15.0,1.4,10.1,18.0,35.56,0.0
2018,4,27,5,45,205.5,30.0,1.55,10.75,53.5,118.42,75.35
2018,4,27,6,0,337.0,45.0,1.7,11.4,89.0,194.76,150.37
2018,4,27,6,15,361.0,56.0,1.85,11.8,122.5,232.76,187.01
2018,4,27,6,30,385.0,67.0,2.0,12.2,156.0,272.52,223.53
2018,4,27,6,45,235.0,92.5,2.1,12.65,151.0,233.2,192.75
2018,4,27,7,0,85.0,118.0,2.2,13.1,146.0,180.11,147.76
2018,4,27,7,15,46.5,89.0,2.2,13.5,104.5,118.71,96.04
2018,4,27,7,30,8.0,60.0,2.2,13.9,63.0,63.15,48.27
2018,4,27,7,45,25.0,118.0,2.2,14.3,130.5,137.35,110.45
2018,4,27,8,0,42.0,176.0,2.2,14.7,198.0,212.79,171.74
2018,4,27,8,15,26.5,178.0,2.25,15.1,192.5,203.15,162.53
2018,4,27,8,30,11.0,180.0,2.3,15.5,187.0,186.81,148.17
2018,4,27,8,45,16.0,179.0,2.35,15.85,189.5,189.51,150.0
2018,4,27,9,0,21.0,178.0,2.4,16.2,192.0,197.87,156.32
2018,4,27,9,15,20.0,194.0,2.45,16.5,208.0,213.51,168.11
2018,4,27,9,30,19.0,210.0,2.5,16.8,224.0,223.31,175.2
2018,4,27,9,45,16.5,214.5,2.6,17.1,227.0,225.5,176.3
2018,4,27,10,0,14.0,219.0,2.7,17.4,230.0,227.59,177.37
2018,4,27,10,15,36.5,249.5,2.75,17.55,280.0,284.12,221.83
2018,4,27,10,30,59.0,280.0,2.8,17.7,330.0,335.45,261.49
2018,4,27,10,45,80.0,323.5,2.85,17.9,393.0,398.37,309.07
2018,4,27,11,0,101.0,367.0,2.9,18.1,456.0,466.52,359.57
2018,4,27,11,15,166.5,396.0,2.95,18.2,545.5,553.61,424.9
2018,4,27,11,30,232.0,425.0,3.0,18.3,635.0,643.13,490.31
2018,4,27,11,45,245.0,420.5,3.05,18.4,643.5,644.24,490.79
2018,4,27,12,0,258.0,416.0,3.1,18.5,652.0,644.28,491.1
2018,4,27,12,15,281.5,423.0,3.15,18.5,680.0,663.53,505.42
2018,4,27,12,30,305.0,430.0,3.2,18.5,708.0,680.88,518.21
2018,4,27,12,45,327.0,414.5,3.25,18.5,709.5,673.55,513.8
2018,4,27,13,0,349.0,399.0,3.3,18.5,711.0,664.5,508.26
2018,4,27,13,15,473.0,335.5,3.35,18.45,749.5,687.66,528.82
2018,4,27,13,30,597.0,272.0,3.4,18.4,788.0,702.46,542.73
2018,4,27,13,45,718.0,211.5,3.45,18.35,814.5,709.57,550.52
2018,4,27,14,0,839.0,151.0,3.5,18.3,841.0,708.52,551.8
2018,4,27,14,15,837.0,146.0,3.55,18.15,812.0,668.56,522.06
2018,4,27,14,30,835.0,141.0,3.6,18.0,783.0,627.09,490.71
2018,4,27,14,45,798.0,146.5,3.6,17.8,735.5,574.52,449.88
2018,4,27,15,0,761.0,152.0,3.6,17.6,688.0,520.8,407.46
2018,4,27,15,15,763.0,142.0,3.6,17.6,651.0,476.03,370.74
2018,4,27,15,30,765.0,132.0,3.6,17.6,614.0,430.2,332.08
2018,4,27,15,45,749.0,126.0,3.65,17.05,568.0,380.33,290.08
2018,4,27,16,0,733.0,120.0,3.7,16.5,522.0,331.42,247.82
2018,4,27,16,15,705.0,115.0,3.65,16.15,471.5,281.32,204.07
2018,4,27,16,30,677.0,110.0,3.6,15.8,421.0,233.78,162.56
2018,4,27,16,45,638.0,103.5,3.55,15.4,368.5,185.88,122.37
2018,4,27,17,0,599.0,97.0,3.5,15.0,316.0,142.04,88.18
2018,4,27,17,15,545.5,89.0,3.25,14.45,264.5,100.21,60.81
2018,4,27,17,30,492.0,81.0,3.0,13.9,213.0,64.25,45.15
2018,4,27,17,45,414.0,70.5,2.75,13.35,164.5,51.7,40.54
2018,4,27,18,0,336.0,60.0,2.5,12.8,116.0,45.34,34.48
2018,4,27,18,15,230.0,45.0,2.25,12.3,77.5,34.85,24.35
2018,4,27,18,30,124.0,30.0,2.0,11.8,39.0,24.79,9.18
2018,4,27,18,45,63.5,16.0,1.75,11.25,20.5,15.73,0.0
2018,4,27,19,0,3.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.5,10.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,4,28,5,30,5.0,7.0,1.6,10.5,7.0,8.3,0.0
2018,4,28,5,45,2.5,15.0,1.85,11.0,15.0,15.3,5.68
2018,4,28,6,0,0.0,23.0,2.1,11.5,23.0,22.19,12.94
2018,4,28,6,15,0.0,35.5,2.25,11.9,35.5,34.28,23.6
2018,4,28,6,30,0.0,48.0,2.4,12.3,48.0,46.37,34.18
2018,4,28,6,45,0.5,65.0,2.6,12.7,65.0,63.62,48.98
2018,4,28,7,0,1.0,82.0,2.8,13.1,82.0,81.07,63.72
2018,4,28,7,15,3.5,105.0,2.85,13.4,106.5,106.08,84.64
2018,4,28,7,30,6.0,128.0,2.9,13.7,131.0,131.22,105.31
2018,4,28,7,45,98.5,171.0,2.95,14.05,222.0,254.19,208.18
2018,4,28,8,0,191.0,214.0,3.0,14.4,313.0,371.47,302.93
2018,4,28,8,15,285.5,221.0,3.0,14.6,385.5,463.61,375.81
2018,4,28,8,30,380.0,228.0,3.0,14.8,458.0,552.67,444.66
2018,4,28,8,45,327.0,226.0,3.0,15.05,434.5,515.98,414.09
2018,4,28,9,0,274.0,224.0,3.0,15.3,411.0,475.69,381.3
2018,4,28,9,15,180.5,262.0,3.05,15.5,388.0,432.19,344.16
2018,4,28,9,30,87.0,300.0,3.1,15.7,365.0,383.86,302.91
2018,4,28,9,45,66.5,315.0,3.1,15.9,366.0,381.05,299.3
2018,4,28,10,0,46.0,330.0,3.1,16.1,367.0,377.32,294.83
2018,4,28,10,15,61.5,347.5,3.2,16.25,399.0,408.63,318.73
2018,4,28,10,30,77.0,365.0,3.3,16.4,431.0,439.79,342.2
2018,4,28,10,45,77.0,378.5,3.35,16.55,445.5,452.07,350.71
2018,4,28,11,0,77.0,392.0,3.4,16.7,460.0,463.92,358.99
2018,4,28,11,15,120.0,417.5,3.4,16.7,525.5,532.56,410.95
2018,4,28,11,30,163.0,443.0,3.4,16.7,591.0,593.86,456.48
2018,4,28,11,45,110.0,400.5,3.45,16.75,500.5,498.67,384.77
2018,4,28,12,0,57.0,358.0,3.5,16.8,410.0,402.04,311.24
2018,4,28,12,15,51.5,374.0,3.55,16.7,421.0,410.16,317.54
2018,4,28,12,30,46.0,390.0,3.6,16.6,432.0,418.04,323.32
2018,4,28,12,45,99.0,406.5,3.65,16.5,495.5,475.06,368.08
2018,4,28,13,0,152.0,423.0,3.7,16.4,559.0,528.68,409.51
2018,4,28,13,15,216.5,415.5,3.75,16.25,605.0,564.57,438.06
2018,4,28,13,30,281.0,408.0,3.8,16.1,651.0,594.42,461.9
2018,4,28,13,45,204.0,385.0,3.8,15.9,559.0,507.5,395.99
2018,4,28,14,0,127.0,362.0,3.8,15.7,467.0,424.2,332.21
2018,4,28,14,15,186.0,345.5,3.85,15.65,492.5,439.58,345.74
2018,4,28,14,30,245.0,329.0,3.9,15.6,518.0,446.53,352.06
2018,4,28,14,45,246.0,311.5,3.95,15.55,493.0,418.36,330.33
2018,4,28,15,0,247.0,294.0,4.0,15.5,468.0,389.91,308.17
2018,4,28,15,15,212.5,279.0,4.0,15.5,422.5,351.17,277.42
2018,4,28,15,30,178.0,264.0,4.0,15.5,377.0,311.33,245.79
2018,4,28,15,45,202.0,247.5,3.9,15.0,366.0,295.01,232.46
2018,4,28,16,0,226.0,231.0,3.8,14.5,355.0,276.2,216.46
2018,4,28,16,15,315.5,192.0,3.75,14.3,347.5,249.45,191.41
2018,4,28,16,30,405.0,153.0,3.7,14.1,340.0,213.65,157.44
2018,4,28,16,45,486.5,123.5,3.65,13.85,321.5,180.07,124.87
2018,4,28,17,0,568.0,94.0,3.6,13.6,303.0,137.47,86.08
2018,4,28,17,15,565.5,82.5,3.4,13.25,263.0,97.28,57.47
2018,4,28,17,30,563.0,71.0,3.2,12.9,223.0,57.64,37.91
2018,4,28,17,45,487.0,62.5,2.95,12.5,173.5,45.16,34.87
2018,4,28,18,0,411.0,54.0,2.7,12.1,124.0,41.2,30.97
2018,4,28,18,15,298.0,42.0,2.5,11.75,83.5,32.28,22.28
2018,4,28,18,30,185.0,30.0,2.3,11.4,43.0,23.73,9.68
2018,4,28,18,45,96.5,16.0,2.1,11.05,22.5,15.73,0.0
2018,4,28,19,0,8.0,2.0,1.9,10.7,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,15,39.5,9.5,1.5,9.8,11.0,9.34,0.0
2018,4,29,5,30,79.0,19.0,1.8,10.2,22.0,41.4,0.0
2018,4,29,5,45,185.5,34.5,2.05,10.6,56.0,120.07,82.14
2018,4,29,6,0,292.0,50.0,2.3,11.0,90.0,186.03,145.33
2018,4,29,6,15,287.0,54.0,2.5,11.3,107.5,200.07,161.92
2018,4,29,6,30,282.0,58.0,2.7,11.6,125.0,213.93,176.73
2018,4,29,6,45,176.5,72.0,2.85,11.85,117.5,178.5,148.23
2018,4,29,7,0,71.0,86.0,3.0,12.1,110.0,134.52,110.4
2018,4,29,7,15,307.5,100.0,3.05,12.35,229.5,312.87,262.59
2018,4,29,7,30,544.0,114.0,3.1,12.6,349.0,498.53,414.0
2018,4,29,7,45,502.5,138.0,3.15,12.85,376.0,512.98,423.07
2018,4,29,8,0,461.0,162.0,3.2,13.1,403.0,526.74,431.88
2018,4,29,8,15,469.5,174.0,3.25,13.4,439.5,560.69,456.98
2018,4,29,8,30,478.0,186.0,3.3,13.7,476.0,593.79,480.9
2018,4,29,8,45,357.5,202.0,3.35,14.0,428.0,524.72,424.08
2018,4,29,9,0,237.0,218.0,3.4,14.3,380.0,438.48,353.8
2018,4,29,9,15,158.0,260.5,3.45,14.65,371.0,411.43,329.26
2018,4,29,9,30,79.0,303.0,3.5,15.0,362.0,380.09,300.97
2018,4,29,9,45,57.0,260.5,3.6,15.3,304.0,315.25,249.56
2018,4,29,10,0,35.0,218.0,3.7,15.6,246.0,250.96,198.11
2018,4,29,10,15,35.0,267.0,3.75,15.75,296.0,300.82,236.69
2018,4,29,10,30,35.0,316.0,3.8,15.9,346.0,350.26,274.14
2018,4,29,10,45,30.5,294.0,3.85,16.05,320.5,322.39,252.05
2018,4,29,11,0,26.0,272.0,3.9,16.2,295.0,294.82,230.39
2018,4,29,11,15,68.0,323.5,3.9,16.2,385.0,384.39,300.74
2018,4,29,11,30,110.0,375.0,3.9,16.2,475.0,477.25,371.67
2018,4,29,11,45,99.5,373.0,3.95,16.2,464.0,462.03,359.4
2018,4,29,12,0,89.0,371.0,4.0,16.2,453.0,443.64,345.23
2018,4,29,12,15,155.5,396.0,4.0,16.15,538.5,525.57,408.75
2018,4,29,12,30,222.0,421.0,4.0,16.1,624.0,600.92,465.84
2018,4,29,12,45,311.0,371.0,4.0,16.1,652.0,619.97,482.63
2018,4,29,13,0,400.0,321.0,4.0,16.1,680.0,633.8,495.61
2018,4,29,13,15,360.0,343.0,3.95,16.05,661.5,608.59,475.45
2018,4,29,13,30,320.0,365.0,3.9,16.0,643.0,584.63,456.4
2018,4,29,13,45,312.0,341.5,3.9,16.0,606.0,543.36,425.85
2018,4,29,14,0,304.0,318.0,3.9,16.0,569.0,502.31,395.18
2018,4,29,14,15,219.5,300.0,3.9,15.95,477.5,417.44,329.35
2018,4,29,14,30,135.0,282.0,3.9,15.9,386.0,342.68,270.54
2018,4,29,14,45,409.0,223.0,3.9,15.85,517.0,428.23,340.49
2018,4,29,15,0,683.0,164.0,3.9,15.8,648.0,494.88,391.68
2018,4,29,15,15,751.0,135.0,3.9,15.8,637.0,467.68,367.9
2018,4,29,15,30,819.0,106.0,3.9,15.8,626.0,436.24,339.65
2018,4,29,15,45,800.5,102.5,3.9,15.5,578.5,385.38,295.85
2018,4,29,16,0,782.0,99.0,3.9,15.2,531.0,335.63,252.06
2018,4,29,16,15,758.0,95.0,3.85,14.9,481.0,285.28,207.31
2018,4,29,16,30,734.0,91.0,3.8,14.6,431.0,233.57,161.54
2018,4,29,16,45,701.5,85.5,3.75,14.35,379.0,184.62,119.39
2018,4,29,17,0,669.0,80.0,3.7,14.1,327.0,138.98,82.69
2018,4,29,17,15,622.0,73.5,3.55,13.65,275.5,94.97,52.95
2018,4,29,17,30,575.0,67.0,3.4,13.2,224.0,56.03,35.15
2018,4,29,17,45,505.0,59.0,3.2,12.75,175.0,41.8,31.85
2018,4,29,18,0,435.0,51.0,3.0,12.3,126.0,38.09,28.22
2018,4,29,18,15,323.0,40.0,2.8,11.85,85.5,31.22,21.44
2018,4,29,18,30,211.0,29.0,2.6,11.4,45.0,22.8,9.95
2018,4,29,18,45,110.5,15.5,2.35,10.95,23.5,15.24,0.0
2018,4,29,19,0,10.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.1,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,15,1.0,5.5,2.05,9.5,5.5,5.65,0.0
2018,4,30,5,30,2.0,11.0,2.2,9.8,11.0,11.19,0.0
2018,4,30,5,45,1.5,26.0,2.4,10.15,26.0,26.28,14.78
2018,4,30,6,0,1.0,41.0,2.6,10.5,41.0,41.56,29.36
2018,4,30,6,15,3.0,56.0,2.65,10.85,56.5,57.51,43.56
2018,4,30,6,30,5.0,71.0,2.7,11.2,72.0,73.52,57.61
2018,4,30,6,45,30.5,84.5,2.75,11.55,94.5,104.17,84.18
2018,4,30,7,0,56.0,98.0,2.8,11.9,117.0,133.66,109.56
2018,4,30,7,15,29.0,96.5,2.8,12.3,106.5,116.36,94.2
2018,4,30,7,30,2.0,95.0,2.8,12.7,96.0,93.99,74.34
2018,4,30,7,45,7.0,122.5,2.75,13.1,126.0,125.38,100.37
2018,4,30,8,0,12.0,150.0,2.7,13.5,156.0,157.15,126.19
2018,4,30,8,15,16.0,183.0,2.7,13.8,192.0,194.19,155.88
2018,4,30,8,30,20.0,216.0,2.7,14.1,228.0,231.38,185.19
2018,4,30,8,45,44.0,257.5,2.7,14.4,287.0,302.54,241.56
2018,4,30,9,0,68.0,299.0,2.7,14.7,346.0,367.26,291.54
2018,4,30,9,15,70.5,317.5,2.75,14.9,368.5,388.85,307.09
2018,4,30,9,30,73.0,336.0,2.8,15.1,391.0,410.21,322.55
2018,4,30,9,45,90.5,360.5,2.8,15.3,432.0,451.25,353.22
2018,4,30,10,0,108.0,385.0,2.8,15.5,473.0,492.25,383.36
2018,4,30,10,15,120.0,399.5,2.9,15.6,500.0,524.94,407.23
2018,4,30,10,30,132.0,414.0,3.0,15.7,527.0,549.25,424.91
2018,4,30,10,45,187.5,418.0,3.05,15.85,583.0,602.81,465.37
2018,4,30,11,0,243.0,422.0,3.1,16.0,639.0,661.53,508.72
2018,4,30,11,15,271.5,411.5,3.15,15.95,657.0,672.89,517.53
2018,4,30,11,30,300.0,401.0,3.2,15.9,675.0,683.15,525.88
2018,4,30,11,45,441.0,346.5,3.25,15.85,752.0,754.67,581.72
2018,4,30,12,0,582.0,292.0,3.3,15.8,829.0,818.2,630.63
2018,4,30,12,15,729.0,223.0,3.35,15.8,893.5,867.89,668.53
2018,4,30,12,30,876.0,154.0,3.4,15.8,958.0,907.08,695.97
2018,4,30,12,45,871.5,154.5,3.45,15.8,947.0,882.27,678.87
2018,4,30,13,0,867.0,155.0,3.5,15.8,936.0,856.39,661.5
2018,4,30,13,15,846.5,162.0,3.55,15.8,912.0,820.22,636.76
2018,4,30,13,30,826.0,169.0,3.6,15.8,888.0,782.97,611.1
2018,4,30,13,45,829.0,162.5,3.65,15.85,866.5,749.23,587.26
2018,4,30,14,0,832.0,156.0,3.7,15.9,845.0,713.41,560.79
2018,4,30,14,15,832.5,149.0,3.7,15.8,816.0,673.55,530.9
2018,4,30,14,30,833.0,142.0,3.7,15.7,787.0,632.02,499.1
2018,4,30,14,45,822.5,138.0,3.75,15.65,749.0,585.55,462.72
2018,4,30,15,0,812.0,134.0,3.8,15.6,711.0,538.65,425.1
2018,4,30,15,15,795.5,131.0,3.8,15.6,667.5,489.61,384.68
2018,4,30,15,30,779.0,128.0,3.8,15.6,624.0,441.12,343.73
2018,4,30,15,45,758.0,124.0,3.75,15.2,576.5,387.31,298.19
2018,4,30,16,0,737.0,120.0,3.7,14.8,529.0,338.12,255.35
2018,4,30,16,15,708.5,115.0,3.65,14.5,478.0,287.63,211.02
2018,4,30,16,30,680.0,110.0,3.6,14.2,427.0,239.74,168.88
2018,4,30,16,45,641.0,104.5,3.55,13.85,375.0,192.4,128.64
2018,4,30,17,0,602.0,99.0,3.5,13.5,323.0,149.13,94.17
2018,4,30,17,15,536.0,92.0,3.45,13.1,268.5,106.87,65.8
2018,4,30,17,30,470.0,85.0,3.4,12.7,214.0,71.11,48.47
2018,4,30,17,45,370.0,72.5,3.3,12.3,161.0,52.89,41.83
2018,4,30,18,0,270.0,60.0,3.2,11.9,108.0,44.96,34.38
2018,4,30,18,15,199.0,46.0,3.0,11.5,75.0,35.36,25.13
2018,4,30,18,30,128.0,32.0,2.8,11.1,42.0,26.42,13.26
2018,4,30,18,45,66.5,17.0,2.65,10.75,22.0,16.71,0.0
2018,4,30,19,0,5.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.3,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.5,2.4,8.9,4.5,4.67,0.0
2018,5,1,5,30,2.0,9.0,2.5,9.2,9.0,9.27,0.0
2018,5,1,5,45,1.0,18.5,2.6,9.55,18.5,18.19,8.75
2018,5,1,6,0,0.0,28.0,2.7,9.9,28.0,27.03,17.25
2018,5,1,6,15,7.5,47.0,2.7,10.2,49.0,49.14,36.59
2018,5,1,6,30,15.0,66.0,2.7,10.5,70.0,75.71,59.76
2018,5,1,6,45,32.0,70.0,2.65,10.8,80.5,88.38,71.01
2018,5,1,7,0,49.0,74.0,2.6,11.1,91.0,102.98,83.82
2018,5,1,7,15,170.5,113.0,2.55,11.65,185.5,236.0,197.37
2018,5,1,7,30,292.0,152.0,2.5,12.2,280.0,366.33,304.35
2018,5,1,7,45,484.0,141.0,2.45,12.7,383.5,505.99,416.47
2018,5,1,8,0,676.0,130.0,2.4,13.2,487.0,654.5,530.38
2018,5,1,8,15,711.0,131.5,2.4,13.8,538.5,704.52,564.55
2018,5,1,8,30,746.0,133.0,2.4,14.4,590.0,754.75,597.97
2018,5,1,8,45,769.5,133.5,2.45,14.95,635.5,794.26,623.47
2018,5,1,9,0,793.0,134.0,2.5,15.5,681.0,829.85,645.93
2018,5,1,9,15,816.0,132.0,2.55,16.0,723.0,864.07,667.34
2018,5,1,9,30,839.0,130.0,2.6,16.5,765.0,896.62,687.41
2018,5,1,9,45,861.0,125.0,2.65,16.95,802.0,917.9,699.75
2018,5,1,10,0,883.0,120.0,2.7,17.4,839.0,942.49,714.45
2018,5,1,10,15,891.0,121.0,2.75,17.75,867.0,958.04,723.25
2018,5,1,10,30,899.0,122.0,2.8,18.1,895.0,970.75,730.28
2018,5,1,10,45,905.0,123.0,2.85,18.45,916.5,978.63,734.19
2018,5,1,11,0,911.0,124.0,2.9,18.8,938.0,983.48,736.22
2018,5,1,11,15,914.5,124.0,2.9,19.05,951.0,981.92,733.96
2018,5,1,11,30,918.0,124.0,2.9,19.3,964.0,977.29,729.85
2018,5,1,11,45,919.5,124.0,2.95,19.5,969.5,967.79,723.17
2018,5,1,12,0,921.0,124.0,3.0,19.7,975.0,955.3,714.64
2018,5,1,12,15,922.0,122.5,3.0,19.8,972.5,937.99,702.84
2018,5,1,12,30,923.0,121.0,3.0,19.9,970.0,917.86,689.25
2018,5,1,12,45,923.5,119.0,3.05,20.05,960.5,894.08,673.45
2018,5,1,13,0,924.0,117.0,3.1,20.2,951.0,867.65,655.84
2018,5,1,13,15,902.5,126.0,3.2,20.15,927.5,831.66,632.34
2018,5,1,13,30,881.0,135.0,3.3,20.1,904.0,794.4,607.75
2018,5,1,13,45,760.0,194.0,3.35,20.1,843.5,729.22,560.85
2018,5,1,14,0,639.0,253.0,3.4,20.1,783.0,670.8,516.15
2018,5,1,14,15,595.5,257.5,3.5,19.95,737.0,619.7,478.71
2018,5,1,14,30,552.0,262.0,3.6,19.8,691.0,571.2,442.45
2018,5,1,14,45,437.0,285.0,3.7,19.6,614.0,500.87,388.62
2018,5,1,15,0,322.0,308.0,3.8,19.4,537.0,442.7,343.58
2018,5,1,15,15,293.0,292.5,3.8,19.4,491.5,398.05,309.01
2018,5,1,15,30,264.0,277.0,3.8,19.4,446.0,355.87,275.97
2018,5,1,15,45,320.0,243.0,3.9,18.6,432.0,332.7,257.39
2018,5,1,16,0,376.0,209.0,4.0,17.8,418.0,304.17,233.17
2018,5,1,16,15,330.0,197.0,4.05,17.2,368.0,260.22,197.84
2018,5,1,16,30,284.0,185.0,4.1,16.6,318.0,220.72,166.35
2018,5,1,16,45,290.5,161.0,4.1,15.95,283.0,185.39,136.65
2018,5,1,17,0,297.0,137.0,4.1,15.3,248.0,149.66,107.2
2018,5,1,17,15,358.5,108.5,4.0,14.6,222.5,109.03,73.46
2018,5,1,17,30,420.0,80.0,3.9,13.9,197.0,67.54,45.19
2018,5,1,17,45,376.5,67.0,3.8,13.15,155.5,48.5,37.79
2018,5,1,18,0,333.0,54.0,3.7,12.4,114.0,40.08,30.01
2018,5,1,18,15,248.5,42.0,3.5,11.9,78.5,31.99,22.22
2018,5,1,18,30,164.0,30.0,3.3,11.4,43.0,23.47,11.73
2018,5,1,18,45,88.0,17.0,3.15,10.95,23.5,16.71,0.0
2018,5,1,19,0,12.0,4.0,3.0,10.5,4.0,0.0,0.0
2018,5,1,19,15,6.0,2.0,3.0,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.5,2.15,9.8,14.0,24.46,0.0
2018,5,2,5,30,105.0,23.0,2.2,10.0,28.0,66.92,0.0
2018,5,2,5,45,216.0,37.5,2.2,10.15,64.5,135.09,97.95
2018,5,2,6,0,327.0,52.0,2.2,10.3,101.0,204.26,161.51
2018,5,2,6,15,405.0,62.5,2.15,10.65,147.0,264.85,215.78
2018,5,2,6,30,483.0,73.0,2.1,11.0,193.0,334.83,276.57
2018,5,2,6,45,545.5,80.0,2.05,11.3,245.0,398.05,330.28
2018,5,2,7,0,608.0,87.0,2.0,11.6,297.0,465.69,385.71
2018,5,2,7,15,650.0,92.0,1.9,12.1,349.5,522.46,430.13
2018,5,2,7,30,692.0,97.0,1.8,12.6,402.0,581.24,474.42
2018,5,2,7,45,725.0,100.0,1.7,13.15,454.0,633.11,511.74
2018,5,2,8,0,758.0,103.0,1.6,13.7,506.0,683.03,545.36
2018,5,2,8,15,781.5,106.5,1.5,14.3,555.5,729.34,574.67
2018,5,2,8,30,805.0,110.0,1.4,14.9,605.0,775.0,602.6
2018,5,2,8,45,824.5,111.0,1.3,15.55,650.5,813.64,624.7
2018,5,2,9,0,844.0,112.0,1.2,16.2,696.0,850.86,645.25
2018,5,2,9,15,857.5,113.5,1.2,16.75,736.0,876.62,659.3
2018,5,2,9,30,871.0,115.0,1.2,17.3,776.0,905.4,675.38
2018,5,2,9,45,882.0,115.5,1.2,17.85,810.5,928.54,687.59
2018,5,2,10,0,893.0,116.0,1.2,18.4,845.0,949.16,698.16
2018,5,2,10,15,900.0,116.5,1.3,18.9,872.0,963.37,706.41
2018,5,2,10,30,907.0,117.0,1.4,19.4,899.0,974.71,712.92
2018,5,2,10,45,912.5,117.5,1.5,19.85,920.0,981.66,716.84
2018,5,2,11,0,918.0,118.0,1.6,20.3,941.0,985.58,718.92
2018,5,2,11,15,921.0,118.5,1.8,20.55,954.0,984.07,719.5
2018,5,2,11,30,924.0,119.0,2.0,20.8,967.0,979.48,718.02
2018,5,2,11,45,925.5,119.0,2.2,21.05,972.5,969.95,713.22
2018,5,2,12,0,927.0,119.0,2.4,21.3,978.0,957.43,706.37
2018,5,2,12,15,927.5,118.5,2.55,21.3,975.5,940.6,696.78
2018,5,2,12,30,928.0,118.0,2.7,21.3,973.0,920.92,685.22
2018,5,2,12,45,927.0,116.5,2.9,21.35,962.5,896.27,670.45
2018,5,2,13,0,926.0,115.0,3.1,21.4,952.0,869.04,653.7
2018,5,2,13,15,922.0,114.0,3.15,21.3,934.0,837.42,633.18
2018,5,2,13,30,918.0,113.0,3.2,21.2,916.0,803.62,611.02
2018,5,2,13,45,912.5,111.5,3.3,21.1,890.5,766.22,586.37
2018,5,2,14,0,907.0,110.0,3.4,21.0,865.0,727.05,560.16
2018,5,2,14,15,899.5,109.0,3.4,20.8,833.5,685.43,529.94
2018,5,2,14,30,892.0,108.0,3.4,20.6,802.0,642.54,497.83
2018,5,2,14,45,882.0,106.0,3.4,20.35,764.5,596.25,462.5
2018,5,2,15,0,872.0,104.0,3.4,20.1,727.0,549.3,425.72
2018,5,2,15,15,858.0,101.5,3.4,20.1,683.5,499.56,385.44
2018,5,2,15,30,844.0,99.0,3.4,20.1,640.0,446.19,341.43
2018,5,2,15,45,826.5,96.0,3.4,19.45,592.5,395.01,298.73
2018,5,2,16,0,809.0,93.0,3.4,18.8,545.0,344.8,255.65
2018,5,2,16,15,786.5,88.5,3.35,18.3,494.5,293.06,210.54
2018,5,2,16,30,764.0,84.0,3.3,17.8,444.0,243.23,166.78
2018,5,2,16,45,731.5,79.5,3.25,17.3,391.5,193.74,124.5
2018,5,2,17,0,699.0,75.0,3.2,16.8,339.0,144.1,84.48
2018,5,2,17,15,652.5,69.5,3.05,16.15,286.5,99.23,53.51
2018,5,2,17,30,606.0,64.0,2.9,15.5,234.0,59.32,33.95
2018,5,2,17,45,537.5,57.0,2.8,14.85,184.5,39.53,29.6
2018,5,2,18,0,469.0,50.0,2.7,14.2,135.0,36.59,26.74
2018,5,2,18,15,359.5,40.0,2.5,13.55,93.0,30.61,20.94
2018,5,2,18,30,250.0,30.0,2.3,12.9,51.0,24.27,12.75
2018,5,2,18,45,136.0,17.0,2.1,12.3,27.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,1.9,11.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.9,11.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,10.1,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.3,3.0,2.89,0.0
2018,5,3,5,45,48.0,10.0,2.5,10.5,17.5,34.64,21.61
2018,5,3,6,0,96.0,17.0,2.6,10.7,32.0,64.75,48.45
2018,5,3,6,15,48.0,17.5,2.6,10.9,25.0,42.71,31.12
2018,5,3,6,30,0.0,18.0,2.6,11.1,18.0,17.36,9.39
2018,5,3,6,45,0.0,25.5,2.55,11.3,25.5,24.6,15.69
2018,5,3,7,0,0.0,33.0,2.5,11.5,33.0,31.86,21.91
2018,5,3,7,15,0.0,39.0,2.5,11.75,39.0,37.66,26.81
2018,5,3,7,30,0.0,45.0,2.5,12.0,45.0,43.47,31.64
2018,5,3,7,45,0.0,55.5,2.5,12.3,55.5,53.64,40.11
2018,5,3,8,0,0.0,66.0,2.5,12.6,66.0,63.81,48.49
2018,5,3,8,15,0.0,82.5,2.5,13.0,82.5,79.81,61.61
2018,5,3,8,30,0.0,99.0,2.5,13.4,99.0,95.96,74.69
2018,5,3,8,45,0.5,117.5,2.55,13.8,118.0,114.71,89.78
2018,5,3,9,0,1.0,136.0,2.6,14.2,137.0,133.49,104.72
2018,5,3,9,15,3.5,166.0,2.65,14.65,169.0,165.55,130.25
2018,5,3,9,30,6.0,196.0,2.7,15.1,201.0,197.71,155.48
2018,5,3,9,45,9.5,223.5,2.75,15.5,231.5,228.3,179.21
2018,5,3,10,0,13.0,251.0,2.8,15.9,262.0,258.88,202.65
2018,5,3,10,15,29.0,302.5,2.85,16.2,327.5,332.0,259.13
2018,5,3,10,30,45.0,354.0,2.9,16.5,393.0,398.92,309.6
2018,5,3,10,45,75.5,390.5,3.0,16.75,457.5,463.52,358.25
2018,5,3,11,0,106.0,427.0,3.1,17.0,522.0,527.44,405.57
2018,5,3,11,15,159.0,423.5,3.1,17.2,568.5,576.1,442.11
2018,5,3,11,30,212.0,420.0,3.1,17.4,615.0,617.75,473.24
2018,5,3,11,45,441.0,338.5,3.15,17.6,747.0,749.13,574.11
2018,5,3,12,0,670.0,257.0,3.2,17.8,879.0,866.92,661.7
2018,5,3,12,15,805.0,186.0,3.2,17.95,931.0,901.57,684.94
2018,5,3,12,30,940.0,115.0,3.2,18.1,983.0,930.04,703.92
2018,5,3,12,45,941.0,112.5,3.25,18.2,973.5,905.89,687.44
2018,5,3,13,0,942.0,110.0,3.3,18.3,964.0,879.02,669.51
2018,5,3,13,15,938.0,109.5,3.35,18.35,945.5,847.47,648.39
2018,5,3,13,30,934.0,109.0,3.4,18.4,927.0,813.69,625.6
2018,5,3,13,45,928.5,107.5,3.4,18.45,901.5,775.8,599.49
2018,5,3,14,0,923.0,106.0,3.4,18.5,876.0,736.09,571.92
2018,5,3,14,15,915.0,105.0,3.4,18.45,844.0,693.59,540.81
2018,5,3,14,30,907.0,104.0,3.4,18.4,812.0,649.82,507.53
2018,5,3,14,45,896.0,102.5,3.4,18.35,773.5,602.83,471.06
2018,5,3,15,0,885.0,101.0,3.4,18.3,735.0,555.24,433.23
2018,5,3,15,15,853.0,102.0,3.4,18.3,683.0,499.49,388.17
2018,5,3,15,30,821.0,103.0,3.4,18.3,631.0,441.8,340.75
2018,5,3,15,45,807.0,98.0,3.25,17.95,584.5,391.28,297.86
2018,5,3,16,0,793.0,93.0,3.1,17.6,538.0,341.42,254.5
2018,5,3,16,15,765.5,89.5,3.05,17.25,486.5,289.97,209.59
2018,5,3,16,30,738.0,86.0,3.0,16.9,435.0,240.94,166.53
2018,5,3,16,45,675.0,88.0,2.9,16.55,378.5,189.41,123.71
2018,5,3,17,0,612.0,90.0,2.8,16.2,322.0,147.46,91.13
2018,5,3,17,15,577.0,81.0,2.7,15.55,273.5,104.87,60.84
2018,5,3,17,30,542.0,72.0,2.6,14.9,225.0,66.09,40.03
2018,5,3,17,45,458.0,62.5,2.45,14.3,173.5,44.12,33.76
2018,5,3,18,0,374.0,53.0,2.3,13.7,122.0,39.12,29.07
2018,5,3,18,15,285.0,41.5,2.15,13.05,84.5,31.43,21.75
2018,5,3,18,30,196.0,30.0,2.0,12.4,47.0,23.32,12.48
2018,5,3,18,45,111.5,17.5,1.85,11.75,26.0,17.2,0.0
2018,5,3,19,0,27.0,5.0,1.7,11.1,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.7,10.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
