Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.98,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.93,0.0
2018,5,14,5,30,0.0,7.0,2.0,10.5,7.0,6.74,0.0
2018,5,14,5,45,0.0,11.5,2.05,10.7,11.5,11.08,3.67
2018,5,14,6,0,0.0,16.0,2.1,10.9,16.0,15.43,7.59
2018,5,14,6,15,0.0,23.0,2.1,11.35,23.0,22.19,13.53
2018,5,14,6,30,0.0,30.0,2.1,11.8,30.0,28.95,19.4
2018,5,14,6,45,0.0,58.0,2.05,12.2,58.0,56.04,42.62
2018,5,14,7,0,0.0,86.0,2.0,12.6,86.0,84.0,66.19
2018,5,14,7,15,0.0,109.0,2.0,13.1,109.0,107.32,85.4
2018,5,14,7,30,0.0,132.0,2.0,13.6,132.0,130.61,104.24
2018,5,14,7,45,0.5,142.5,2.0,14.05,143.0,141.14,112.32
2018,5,14,8,0,1.0,153.0,2.0,14.5,154.0,151.73,120.39
2018,5,14,8,15,5.5,179.5,2.05,15.0,183.0,182.05,144.43
2018,5,14,8,30,10.0,206.0,2.1,15.5,212.0,212.57,168.21
2018,5,14,8,45,15.5,231.0,2.15,15.95,241.5,242.54,191.28
2018,5,14,9,0,21.0,256.0,2.2,16.4,271.0,272.67,214.15
2018,5,14,9,15,30.5,289.0,2.3,16.85,312.0,323.15,252.54
2018,5,14,9,30,40.0,322.0,2.4,17.3,353.0,365.9,284.35
2018,5,14,9,45,38.5,332.5,2.45,17.7,363.5,374.54,289.75
2018,5,14,10,0,37.0,343.0,2.5,18.1,374.0,382.98,295.14
2018,5,14,10,15,120.0,348.5,2.65,18.4,453.5,473.66,365.44
2018,5,14,10,30,203.0,354.0,2.8,18.7,533.0,564.08,433.5
2018,5,14,10,45,252.5,362.5,2.9,19.0,590.5,617.99,472.74
2018,5,14,11,0,302.0,371.0,3.0,19.3,648.0,670.94,510.95
2018,5,14,11,15,479.5,313.0,3.1,19.45,759.5,782.35,594.46
2018,5,14,11,30,657.0,255.0,3.2,19.6,871.0,886.18,670.21
2018,5,14,11,45,768.5,199.5,3.3,19.75,923.5,922.8,694.72
2018,5,14,12,0,880.0,144.0,3.4,19.9,976.0,954.97,716.42
2018,5,14,12,15,879.0,144.0,3.5,19.9,973.0,938.0,705.34
2018,5,14,12,30,878.0,144.0,3.6,19.9,970.0,918.47,692.92
2018,5,14,12,45,874.5,144.0,3.65,19.9,959.5,894.3,677.0
2018,5,14,13,0,871.0,144.0,3.7,19.9,949.0,867.87,659.51
2018,5,14,13,15,868.0,142.5,3.75,19.75,931.5,838.3,640.15
2018,5,14,13,30,865.0,141.0,3.8,19.6,914.0,806.68,619.22
2018,5,14,13,45,860.0,138.5,3.85,19.45,889.5,770.74,595.06
2018,5,14,14,0,855.0,136.0,3.9,19.3,865.0,733.17,569.51
2018,5,14,14,15,848.0,134.0,3.9,19.05,834.5,691.56,539.27
2018,5,14,14,30,841.0,132.0,3.9,18.8,804.0,650.02,508.25
2018,5,14,14,45,831.0,129.0,3.9,18.55,767.0,604.86,473.82
2018,5,14,15,0,821.0,126.0,3.9,18.3,730.0,559.22,438.16
2018,5,14,15,15,806.5,123.0,3.9,18.3,688.0,511.06,399.26
2018,5,14,15,30,792.0,120.0,3.9,18.3,646.0,463.22,359.69
2018,5,14,15,45,774.5,116.0,3.85,17.65,600.0,413.82,318.73
2018,5,14,16,0,757.0,112.0,3.8,17.0,554.0,365.46,277.54
2018,5,14,16,15,735.0,107.0,3.75,16.6,505.0,312.62,231.85
2018,5,14,16,30,713.0,102.0,3.7,16.2,456.0,264.88,189.77
2018,5,14,16,45,681.5,97.0,3.65,15.75,405.5,217.24,148.39
2018,5,14,17,0,650.0,92.0,3.6,15.3,355.0,172.77,110.94
2018,5,14,17,15,606.5,85.5,3.55,14.75,304.0,129.04,77.47
2018,5,14,17,30,563.0,79.0,3.5,14.2,253.0,89.95,52.52
2018,5,14,17,45,495.0,71.5,3.4,13.65,203.5,54.53,43.21
2018,5,14,18,0,427.0,64.0,3.3,13.1,154.0,47.26,36.59
2018,5,14,18,15,300.5,52.5,3.15,12.6,107.5,39.41,29.21
2018,5,14,18,30,174.0,41.0,3.0,12.1,61.0,31.61,21.46
2018,5,14,18,45,100.0,25.0,2.9,11.65,35.5,20.9,6.01
2018,5,14,19,0,26.0,9.0,2.8,11.2,10.0,8.85,0.0
2018,5,14,19,15,13.0,4.5,2.75,11.05,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.9,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.0,1.6,10.35,4.0,3.85,0.0
2018,5,15,5,30,0.0,7.0,1.8,10.8,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,1.95,11.2,11.5,11.08,3.67
2018,5,15,6,0,0.0,16.0,2.1,11.6,16.0,15.43,7.56
2018,5,15,6,15,0.0,21.0,2.1,12.0,21.0,20.26,11.82
2018,5,15,6,30,0.0,26.0,2.1,12.4,26.0,25.09,16.02
2018,5,15,6,45,0.0,44.0,2.05,12.85,44.0,42.49,30.92
2018,5,15,7,0,0.0,62.0,2.0,13.3,62.0,59.92,45.62
2018,5,15,7,15,0.0,77.5,1.95,13.7,77.5,74.94,58.07
2018,5,15,7,30,0.0,93.0,1.9,14.1,93.0,90.36,70.65
2018,5,15,7,45,0.0,109.0,1.9,14.5,109.0,106.32,83.5
2018,5,15,8,0,0.0,125.0,1.9,14.9,125.0,122.27,96.15
2018,5,15,8,15,2.0,150.5,1.9,15.3,152.0,149.45,117.84
2018,5,15,8,30,4.0,176.0,1.9,15.7,179.0,176.74,139.26
2018,5,15,8,45,6.0,189.5,1.9,16.15,194.0,191.84,150.67
2018,5,15,9,0,8.0,203.0,1.9,16.6,209.0,206.99,162.05
2018,5,15,9,15,11.0,224.0,1.95,17.0,232.5,230.7,180.11
2018,5,15,9,30,14.0,245.0,2.0,17.4,256.0,254.43,197.97
2018,5,15,9,45,24.0,289.0,2.05,17.85,309.0,315.38,244.27
2018,5,15,10,0,34.0,333.0,2.1,18.3,362.0,369.7,284.5
2018,5,15,10,15,92.5,353.0,2.25,18.65,434.5,444.82,341.91
2018,5,15,10,30,151.0,373.0,2.4,19.0,507.0,527.42,403.37
2018,5,15,10,45,178.5,369.0,2.5,19.35,530.5,547.77,418.05
2018,5,15,11,0,206.0,365.0,2.6,19.7,554.0,573.24,436.62
2018,5,15,11,15,271.5,362.0,2.7,19.9,614.5,628.85,478.04
2018,5,15,11,30,337.0,359.0,2.8,20.1,675.0,682.82,517.53
2018,5,15,11,45,614.0,246.5,2.9,20.3,826.5,828.32,627.03
2018,5,15,12,0,891.0,134.0,3.0,20.5,978.0,956.57,713.74
2018,5,15,12,15,890.5,133.5,3.1,20.6,975.0,939.5,701.66
2018,5,15,12,30,890.0,133.0,3.2,20.7,972.0,919.83,689.09
2018,5,15,12,45,887.0,133.0,3.3,20.75,961.5,895.94,673.77
2018,5,15,13,0,884.0,133.0,3.4,20.8,951.0,869.72,656.8
2018,5,15,13,15,880.5,132.0,3.5,20.65,933.5,839.94,637.77
2018,5,15,13,30,877.0,131.0,3.6,20.5,916.0,808.11,617.13
2018,5,15,13,45,871.5,129.5,3.7,20.4,891.5,772.41,593.42
2018,5,15,14,0,866.0,128.0,3.8,20.3,867.0,735.07,568.28
2018,5,15,14,15,858.5,126.0,3.85,19.95,836.5,694.46,539.64
2018,5,15,14,30,851.0,124.0,3.9,19.6,806.0,652.69,508.92
2018,5,15,14,45,840.5,122.0,3.95,19.3,769.0,605.57,473.39
2018,5,15,15,0,830.0,120.0,4.0,19.0,732.0,560.22,438.19
2018,5,15,15,15,815.5,117.0,4.0,19.0,689.5,511.69,399.08
2018,5,15,15,30,801.0,114.0,4.0,19.0,647.0,463.48,359.28
2018,5,15,15,45,783.5,111.0,4.05,18.0,601.5,414.58,319.28
2018,5,15,16,0,766.0,108.0,4.1,17.0,556.0,366.7,278.88
2018,5,15,16,15,743.0,103.5,4.05,16.5,507.0,317.01,235.65
2018,5,15,16,30,720.0,99.0,4.0,16.0,458.0,265.79,190.77
2018,5,15,16,45,690.0,94.0,3.95,15.5,407.5,218.1,149.16
2018,5,15,17,0,660.0,89.0,3.9,15.0,357.0,173.41,111.28
2018,5,15,17,15,619.0,82.5,3.8,14.55,306.5,129.39,77.16
2018,5,15,17,30,578.0,76.0,3.7,14.1,256.0,89.73,51.38
2018,5,15,17,45,494.0,69.5,3.6,13.65,203.5,54.08,36.64
2018,5,15,18,0,410.0,63.0,3.5,13.2,151.0,46.09,35.56
2018,5,15,18,15,227.0,49.0,3.3,12.95,95.5,36.48,26.62
2018,5,15,18,30,44.0,35.0,3.1,12.7,40.0,30.87,20.85
2018,5,15,18,45,31.5,21.5,2.95,12.4,24.0,19.29,6.04
2018,5,15,19,0,19.0,8.0,2.8,12.1,8.0,7.86,0.0
2018,5,15,19,15,9.5,4.0,2.65,11.9,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.5,1.4,9.3,2.5,0.0,0.0
2018,5,16,5,0,19.0,5.0,1.4,9.5,5.0,9.44,0.0
2018,5,16,5,15,50.0,17.0,1.7,10.1,20.5,37.24,0.0
2018,5,16,5,30,81.0,29.0,2.0,10.7,36.0,68.75,46.11
2018,5,16,5,45,194.5,43.0,2.3,11.35,75.5,137.76,106.89
2018,5,16,6,0,308.0,57.0,2.6,12.0,115.0,210.77,170.13
2018,5,16,6,15,201.0,78.0,2.6,12.4,120.5,190.66,156.26
2018,5,16,6,30,94.0,99.0,2.6,12.8,126.0,160.56,131.58
2018,5,16,6,45,240.5,111.0,2.6,13.2,198.5,266.33,221.42
2018,5,16,7,0,387.0,123.0,2.6,13.6,271.0,386.5,320.29
2018,5,16,7,15,340.5,132.0,2.6,14.0,276.0,381.42,314.83
2018,5,16,7,30,294.0,141.0,2.6,14.4,281.0,362.46,298.52
2018,5,16,7,45,201.0,179.0,2.55,14.75,279.5,347.75,283.49
2018,5,16,8,0,108.0,217.0,2.5,15.1,278.0,316.57,255.04
2018,5,16,8,15,139.5,231.5,2.5,15.5,317.0,359.25,288.5
2018,5,16,8,30,171.0,246.0,2.5,15.9,356.0,403.5,322.32
2018,5,16,8,45,152.0,283.0,2.5,16.3,386.0,430.77,340.71
2018,5,16,9,0,133.0,320.0,2.5,16.7,416.0,456.21,357.5
2018,5,16,9,15,124.5,329.0,2.6,17.0,422.5,458.97,358.24
2018,5,16,9,30,116.0,338.0,2.7,17.3,429.0,461.01,358.57
2018,5,16,9,45,113.0,358.5,2.75,17.6,450.5,479.68,371.27
2018,5,16,10,0,110.0,379.0,2.8,17.9,472.0,497.63,383.29
2018,5,16,10,15,162.5,400.0,2.85,18.1,542.0,568.15,435.8
2018,5,16,10,30,215.0,421.0,2.9,18.3,612.0,638.59,486.94
2018,5,16,10,45,293.5,403.0,3.0,18.5,669.5,699.62,532.12
2018,5,16,11,0,372.0,385.0,3.1,18.7,727.0,753.07,571.51
2018,5,16,11,15,489.0,336.0,3.1,18.85,792.0,815.71,617.94
2018,5,16,11,30,606.0,287.0,3.1,19.0,857.0,871.02,658.56
2018,5,16,11,45,565.5,303.0,3.15,19.1,837.0,839.1,634.78
2018,5,16,12,0,525.0,319.0,3.2,19.2,817.0,806.33,610.98
2018,5,16,12,15,714.0,229.0,3.25,19.25,904.0,877.88,665.42
2018,5,16,12,30,903.0,139.0,3.3,19.3,991.0,938.21,706.45
2018,5,16,12,45,895.5,142.0,3.35,19.35,979.5,912.93,689.16
2018,5,16,13,0,888.0,145.0,3.4,19.4,968.0,885.48,671.04
2018,5,16,13,15,885.5,143.0,3.45,19.35,950.5,855.44,651.31
2018,5,16,13,30,883.0,141.0,3.5,19.3,933.0,823.29,629.99
2018,5,16,13,45,880.0,137.0,3.5,19.3,908.0,786.95,605.21
2018,5,16,14,0,877.0,133.0,3.5,19.3,883.0,748.81,578.98
2018,5,16,14,15,870.5,130.0,3.55,19.15,851.5,707.56,549.62
2018,5,16,14,30,864.0,127.0,3.6,19.0,820.0,665.07,518.17
2018,5,16,14,45,855.0,123.5,3.6,18.85,783.0,617.0,481.74
2018,5,16,15,0,846.0,120.0,3.6,18.7,746.0,570.51,445.54
2018,5,16,15,15,832.0,117.5,3.6,18.7,703.5,522.0,406.6
2018,5,16,15,30,818.0,115.0,3.6,18.7,661.0,473.73,366.88
2018,5,16,15,45,801.5,111.0,3.65,18.1,614.5,423.55,325.56
2018,5,16,16,0,785.0,107.0,3.7,17.5,568.0,374.28,283.79
2018,5,16,16,15,764.5,102.5,3.7,17.1,519.0,324.43,240.47
2018,5,16,16,30,744.0,98.0,3.7,16.7,470.0,272.87,195.28
2018,5,16,16,45,715.0,93.0,3.65,16.3,419.0,224.17,152.78
2018,5,16,17,0,686.0,88.0,3.6,15.9,368.0,178.38,113.89
2018,5,16,17,15,646.0,81.0,3.55,15.45,316.0,132.7,78.34
2018,5,16,17,30,606.0,74.0,3.5,15.0,264.0,91.28,51.07
2018,5,16,17,45,549.0,67.0,3.4,14.5,215.0,53.97,34.92
2018,5,16,18,0,492.0,60.0,3.3,14.0,166.0,43.19,32.88
2018,5,16,18,15,404.0,50.0,3.0,13.5,122.0,37.55,27.53
2018,5,16,18,30,316.0,40.0,2.7,13.0,78.0,31.56,21.5
2018,5,16,18,45,197.5,26.5,2.4,12.5,46.5,20.75,7.76
2018,5,16,19,0,79.0,13.0,2.1,12.0,15.0,12.78,0.0
2018,5,16,19,15,39.5,6.5,1.95,11.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.45,10.15,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.6,10.4,7.0,13.6,0.0
2018,5,17,5,15,79.5,17.5,1.85,10.85,23.5,50.24,0.0
2018,5,17,5,30,131.0,28.0,2.1,11.3,40.0,90.82,62.75
2018,5,17,5,45,83.0,28.5,2.35,11.75,38.0,68.59,50.97
2018,5,17,6,0,35.0,29.0,2.6,12.2,36.0,46.55,34.0
2018,5,17,6,15,17.5,32.5,2.65,12.65,36.0,39.96,28.78
2018,5,17,6,30,0.0,36.0,2.7,13.1,36.0,34.75,24.25
2018,5,17,6,45,0.0,57.0,2.7,13.55,57.0,55.08,41.54
2018,5,17,7,0,0.0,78.0,2.7,14.0,78.0,75.68,58.8
2018,5,17,7,15,0.0,102.5,2.7,14.45,102.5,100.46,79.25
2018,5,17,7,30,0.0,127.0,2.7,14.9,127.0,125.28,99.37
2018,5,17,7,45,1.5,144.5,2.65,15.35,145.5,143.85,114.09
2018,5,17,8,0,3.0,162.0,2.6,15.8,164.0,162.49,128.67
2018,5,17,8,15,9.5,189.5,2.6,16.2,195.5,195.52,154.83
2018,5,17,8,30,16.0,217.0,2.6,16.6,227.0,228.87,180.8
2018,5,17,8,45,37.5,257.0,2.6,17.0,283.5,296.44,233.63
2018,5,17,9,0,59.0,297.0,2.6,17.4,340.0,357.71,280.31
2018,5,17,9,15,88.5,332.5,2.6,17.75,400.5,421.81,328.54
2018,5,17,9,30,118.0,368.0,2.6,18.1,461.0,495.14,382.45
2018,5,17,9,45,333.5,315.5,2.65,18.45,593.5,647.52,499.62
2018,5,17,10,0,549.0,263.0,2.7,18.8,726.0,805.42,615.12
2018,5,17,10,15,694.0,203.5,2.75,19.1,807.5,886.79,671.36
2018,5,17,10,30,839.0,144.0,2.8,19.4,889.0,956.89,716.99
2018,5,17,10,45,866.5,134.0,2.9,19.7,918.0,973.88,727.05
2018,5,17,11,0,894.0,124.0,3.0,20.0,947.0,988.2,735.89
2018,5,17,11,15,896.5,124.5,3.05,20.2,959.0,986.27,733.88
2018,5,17,11,30,899.0,125.0,3.1,20.4,971.0,981.41,730.18
2018,5,17,11,45,899.5,125.0,3.2,20.6,975.5,971.27,723.47
2018,5,17,12,0,900.0,125.0,3.3,20.8,980.0,958.32,714.97
2018,5,17,12,15,901.0,124.0,3.4,20.85,977.5,942.11,704.75
2018,5,17,12,30,902.0,123.0,3.5,20.9,975.0,923.23,692.73
2018,5,17,12,45,901.5,121.0,3.6,20.95,965.0,899.47,677.37
2018,5,17,13,0,901.0,119.0,3.7,21.0,955.0,873.26,660.29
2018,5,17,13,15,897.5,118.0,3.8,20.9,937.5,843.17,640.81
2018,5,17,13,30,894.0,117.0,3.9,20.8,920.0,810.99,619.7
2018,5,17,13,45,889.0,115.5,4.0,20.7,895.5,775.25,595.88
2018,5,17,14,0,884.0,114.0,4.1,20.6,871.0,737.81,570.58
2018,5,17,14,15,876.5,112.0,4.15,20.35,840.0,696.67,541.96
2018,5,17,14,30,869.0,110.0,4.2,20.1,809.0,654.35,510.57
2018,5,17,14,45,859.5,108.0,4.3,19.8,772.5,609.85,476.99
2018,5,17,15,0,850.0,106.0,4.4,19.5,736.0,564.7,442.11
2018,5,17,15,15,836.5,104.0,4.4,19.5,694.0,517.1,403.6
2018,5,17,15,30,823.0,102.0,4.4,19.5,652.0,465.94,361.5
2018,5,17,15,45,807.0,98.5,4.4,18.75,606.5,416.23,320.42
2018,5,17,16,0,791.0,95.0,4.4,18.0,561.0,367.38,278.84
2018,5,17,16,15,769.0,92.0,4.35,17.55,512.5,318.13,235.77
2018,5,17,16,30,747.0,89.0,4.3,17.1,464.0,270.71,193.73
2018,5,17,16,45,717.5,85.0,4.2,16.6,413.5,222.83,151.79
2018,5,17,17,0,688.0,81.0,4.1,16.1,363.0,174.47,110.67
2018,5,17,17,15,636.0,77.5,4.0,15.6,310.5,130.22,76.58
2018,5,17,17,30,584.0,74.0,3.9,15.1,258.0,91.42,51.49
2018,5,17,17,45,465.0,70.5,3.8,14.55,200.5,57.13,37.54
2018,5,17,18,0,346.0,67.0,3.7,14.0,143.0,48.85,37.91
2018,5,17,18,15,198.0,53.5,3.6,13.65,94.5,39.9,29.6
2018,5,17,18,30,50.0,40.0,3.5,13.3,46.0,34.82,24.33
2018,5,17,18,45,29.5,24.5,3.4,12.9,27.5,21.77,9.13
2018,5,17,19,0,9.0,9.0,3.3,12.5,9.0,8.85,0.0
2018,5,17,19,15,4.5,4.5,3.3,12.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.65,11.15,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,2.7,11.2,3.0,4.4,0.0
2018,5,18,5,15,3.0,4.0,2.8,11.45,4.0,4.74,0.0
2018,5,18,5,30,0.0,5.0,2.9,11.7,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,2.95,11.9,8.0,7.71,0.83
2018,5,18,6,0,0.0,11.0,3.0,12.1,11.0,10.6,3.42
2018,5,18,6,15,0.0,14.5,3.05,12.45,14.5,13.98,6.39
2018,5,18,6,30,0.0,18.0,3.1,12.8,18.0,17.36,9.33
2018,5,18,6,45,0.0,34.5,3.1,13.15,34.5,33.3,23.0
2018,5,18,7,0,0.0,51.0,3.1,13.5,51.0,49.27,36.51
2018,5,18,7,15,0.0,61.5,3.1,13.75,61.5,59.44,44.96
2018,5,18,7,30,0.0,72.0,3.1,14.0,72.0,69.62,53.31
2018,5,18,7,45,0.0,81.0,3.05,14.3,81.0,78.35,60.34
2018,5,18,8,0,0.0,90.0,3.0,14.6,90.0,87.08,67.3
2018,5,18,8,15,0.0,106.0,3.0,15.0,106.0,102.94,80.04
2018,5,18,8,30,0.0,122.0,3.0,15.4,122.0,118.82,92.63
2018,5,18,8,45,0.5,136.5,3.0,15.75,137.0,133.61,104.26
2018,5,18,9,0,1.0,151.0,3.0,16.1,152.0,148.42,115.79
2018,5,18,9,15,2.0,157.5,3.0,16.55,159.0,155.68,121.17
2018,5,18,9,30,3.0,164.0,3.0,17.0,166.0,162.98,126.56
2018,5,18,9,45,6.0,185.0,3.0,17.4,190.0,186.58,144.94
2018,5,18,10,0,9.0,206.0,3.0,17.8,214.0,210.2,163.11
2018,5,18,10,15,13.0,246.5,3.0,18.15,258.0,254.2,196.93
2018,5,18,10,30,17.0,287.0,3.0,18.5,302.0,298.13,230.14
2018,5,18,10,45,24.0,325.0,3.05,18.85,347.0,348.3,267.74
2018,5,18,11,0,31.0,363.0,3.1,19.2,392.0,392.19,300.08
2018,5,18,11,15,61.5,385.0,3.15,19.4,443.0,441.82,337.58
2018,5,18,11,30,92.0,407.0,3.2,19.6,494.0,490.58,373.9
2018,5,18,11,45,291.5,370.0,3.25,19.8,647.0,645.61,492.56
2018,5,18,12,0,491.0,333.0,3.3,20.0,800.0,789.82,598.5
2018,5,18,12,15,481.5,342.0,3.4,20.05,799.0,778.05,589.04
2018,5,18,12,30,472.0,351.0,3.5,20.1,798.0,764.99,579.79
2018,5,18,12,45,518.5,326.5,3.55,20.1,812.5,767.67,583.37
2018,5,18,13,0,565.0,302.0,3.6,20.1,827.0,767.08,584.47
2018,5,18,13,15,531.5,313.0,3.65,19.95,799.5,731.02,558.51
2018,5,18,13,30,498.0,324.0,3.7,19.8,772.0,695.42,532.84
2018,5,18,13,45,500.5,316.0,3.75,19.65,756.0,670.22,515.39
2018,5,18,14,0,503.0,308.0,3.8,19.5,740.0,643.89,496.77
2018,5,18,14,15,452.0,319.5,3.8,19.25,697.0,597.88,462.38
2018,5,18,14,30,401.0,331.0,3.8,19.0,654.0,554.82,429.91
2018,5,18,14,45,531.5,263.0,3.75,18.75,670.5,552.34,430.27
2018,5,18,15,0,662.0,195.0,3.7,18.5,687.0,537.32,419.87
2018,5,18,15,15,607.0,200.5,3.7,18.5,631.5,483.05,376.78
2018,5,18,15,30,552.0,206.0,3.7,18.5,576.0,433.5,336.96
2018,5,18,15,45,596.0,174.0,3.75,17.75,548.0,394.95,305.77
2018,5,18,16,0,640.0,142.0,3.8,17.0,520.0,352.38,269.77
2018,5,18,16,15,537.5,155.0,3.8,16.45,453.5,299.76,226.88
2018,5,18,16,30,435.0,168.0,3.8,15.9,387.0,255.23,191.26
2018,5,18,16,45,428.0,149.0,3.85,15.35,345.5,214.28,156.3
2018,5,18,17,0,421.0,130.0,3.9,14.8,304.0,174.18,122.37
2018,5,18,17,15,468.0,107.5,3.85,14.3,276.5,138.49,91.05
2018,5,18,17,30,515.0,85.0,3.8,13.8,249.0,97.84,59.23
2018,5,18,17,45,471.0,75.0,3.75,13.3,204.0,62.47,41.34
2018,5,18,18,0,427.0,65.0,3.7,12.8,159.0,47.38,36.81
2018,5,18,18,15,281.0,54.5,3.65,12.55,110.0,40.66,30.44
2018,5,18,18,30,135.0,44.0,3.6,12.3,61.0,35.95,25.48
2018,5,18,18,45,80.0,28.0,3.5,12.0,37.0,23.31,10.88
2018,5,18,19,0,25.0,12.0,3.4,11.7,13.0,11.8,0.0
2018,5,18,19,15,12.5,6.0,3.4,11.6,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,0.5,3.9,10.95,0.5,0.0,0.0
2018,5,19,5,0,2.0,1.0,3.9,11.0,1.0,1.47,0.0
2018,5,19,5,15,3.0,3.5,3.95,11.1,3.5,4.26,0.0
2018,5,19,5,30,4.0,6.0,4.0,11.2,6.0,7.17,0.0
2018,5,19,5,45,2.0,8.0,4.05,11.3,8.0,8.48,1.48
2018,5,19,6,0,0.0,10.0,4.1,11.4,10.0,9.64,2.61
2018,5,19,6,15,0.0,13.5,4.1,11.55,13.5,13.02,5.59
2018,5,19,6,30,0.0,17.0,4.1,11.7,17.0,16.4,8.54
2018,5,19,6,45,0.0,39.0,4.1,11.85,39.0,37.66,26.86
2018,5,19,7,0,0.0,61.0,4.1,12.0,61.0,58.95,45.0
2018,5,19,7,15,0.0,87.0,4.15,12.4,87.0,84.5,66.45
2018,5,19,7,30,0.0,113.0,4.2,12.8,113.0,110.73,88.11
2018,5,19,7,45,0.0,119.5,4.2,13.2,119.5,116.96,92.83
2018,5,19,8,0,0.0,126.0,4.2,13.6,126.0,123.23,97.56
2018,5,19,8,15,1.5,147.5,4.25,13.95,148.5,145.94,115.84
2018,5,19,8,30,3.0,169.0,4.3,14.3,171.0,168.72,133.94
2018,5,19,8,45,5.0,182.5,4.3,14.6,186.0,183.82,145.69
2018,5,19,9,0,7.0,196.0,4.3,14.9,201.0,198.99,157.42
2018,5,19,9,15,13.0,233.0,4.3,15.2,243.0,241.64,191.07
2018,5,19,9,30,19.0,270.0,4.3,15.5,285.0,284.43,224.31
2018,5,19,9,45,31.0,307.0,4.35,15.85,332.5,340.77,267.82
2018,5,19,10,0,43.0,344.0,4.4,16.2,380.0,389.76,304.99
2018,5,19,10,15,76.0,385.0,4.4,16.45,451.5,462.72,360.68
2018,5,19,10,30,109.0,426.0,4.4,16.7,523.0,542.67,420.31
2018,5,19,10,45,119.5,441.0,4.45,16.95,549.5,565.73,436.63
2018,5,19,11,0,130.0,456.0,4.5,17.2,576.0,588.13,452.63
2018,5,19,11,15,124.0,457.0,4.55,17.3,572.5,579.78,445.88
2018,5,19,11,30,118.0,458.0,4.6,17.4,569.0,571.02,439.02
2018,5,19,11,45,169.5,460.5,4.6,17.5,621.0,617.5,474.62
2018,5,19,12,0,221.0,463.0,4.6,17.6,673.0,662.12,508.21
2018,5,19,12,15,411.5,381.0,4.65,17.55,771.0,752.42,580.15
2018,5,19,12,30,602.0,299.0,4.7,17.5,869.0,830.65,641.87
2018,5,19,12,45,687.5,253.0,4.75,17.45,897.5,844.4,654.18
2018,5,19,13,0,773.0,207.0,4.8,17.4,926.0,851.95,660.88
2018,5,19,13,15,806.0,186.5,4.85,17.25,924.0,835.87,650.41
2018,5,19,13,30,839.0,166.0,4.9,17.1,922.0,815.98,637.34
2018,5,19,13,45,824.5,168.0,4.9,17.0,894.0,777.45,610.29
2018,5,19,14,0,810.0,170.0,4.9,16.9,866.0,738.04,581.58
2018,5,19,14,15,824.0,157.5,4.9,16.7,843.5,703.9,556.54
2018,5,19,14,30,838.0,145.0,4.9,16.5,821.0,667.17,528.91
2018,5,19,14,45,826.0,143.0,4.9,16.3,784.0,621.99,493.82
2018,5,19,15,0,814.0,141.0,4.9,16.1,747.0,576.52,457.71
2018,5,19,15,15,681.5,177.0,4.9,16.1,664.5,500.87,396.62
2018,5,19,15,30,549.0,213.0,4.9,16.1,582.0,439.32,346.36
2018,5,19,15,45,421.5,229.5,4.85,15.55,501.0,372.88,293.35
2018,5,19,16,0,294.0,246.0,4.8,15.0,420.0,321.79,252.97
2018,5,19,16,15,348.0,212.5,4.75,14.65,401.0,294.13,228.64
2018,5,19,16,30,402.0,179.0,4.7,14.3,382.0,256.74,195.17
2018,5,19,16,45,381.0,162.0,4.65,13.9,338.0,215.98,160.64
2018,5,19,17,0,360.0,145.0,4.6,13.5,294.0,177.43,128.44
2018,5,19,17,15,354.0,125.0,4.55,13.05,255.0,140.45,98.1
2018,5,19,17,30,348.0,105.0,4.5,12.6,216.0,104.39,70.84
2018,5,19,17,45,289.0,81.0,4.4,12.15,162.0,65.1,45.82
2018,5,19,18,0,230.0,57.0,4.3,11.7,108.0,40.87,31.14
2018,5,19,18,15,179.5,48.0,4.2,11.4,81.5,35.36,25.9
2018,5,19,18,30,129.0,39.0,4.1,11.1,55.0,32.12,22.35
2018,5,19,18,45,65.0,21.0,3.95,10.85,29.0,17.76,7.42
2018,5,19,19,0,1.0,3.0,3.8,10.6,3.0,2.95,0.0
2018,5,19,19,15,0.5,1.5,3.8,10.55,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,10.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,10.6,3.0,3.19,0.0
2018,5,20,5,15,6.5,9.0,3.55,10.7,9.5,10.63,0.0
2018,5,20,5,30,12.0,15.0,3.6,10.8,16.0,18.64,9.09
2018,5,20,5,45,6.0,15.0,3.65,10.95,15.5,16.9,8.59
2018,5,20,6,0,0.0,15.0,3.7,11.1,15.0,14.46,6.77
2018,5,20,6,15,0.0,25.0,3.7,11.25,25.0,24.12,15.21
2018,5,20,6,30,0.0,35.0,3.7,11.4,35.0,33.79,23.59
2018,5,20,6,45,0.0,36.5,3.75,11.55,36.5,35.24,24.81
2018,5,20,7,0,0.0,38.0,3.8,11.7,38.0,36.69,25.98
2018,5,20,7,15,1.0,86.5,3.8,11.95,87.0,84.64,66.71
2018,5,20,7,30,2.0,135.0,3.8,12.2,136.0,134.93,108.59
2018,5,20,7,45,1.0,130.0,3.8,12.4,130.5,128.43,102.64
2018,5,20,8,0,0.0,125.0,3.8,12.6,125.0,122.21,97.03
2018,5,20,8,15,1.0,136.5,3.8,12.6,137.0,134.37,106.82
2018,5,20,8,30,2.0,148.0,3.8,12.6,149.0,146.58,116.56
2018,5,20,8,45,10.0,197.0,3.8,12.65,204.0,202.86,162.32
2018,5,20,9,0,18.0,246.0,3.8,12.7,259.0,259.71,207.69
2018,5,20,9,15,21.0,267.5,3.8,12.75,283.5,284.08,226.51
2018,5,20,9,30,24.0,289.0,3.8,12.8,308.0,308.43,245.24
2018,5,20,9,45,20.5,283.5,3.8,12.85,300.0,299.17,237.31
2018,5,20,10,0,17.0,278.0,3.8,12.9,292.0,289.93,229.54
2018,5,20,10,15,20.5,302.0,3.85,13.15,319.5,317.0,250.36
2018,5,20,10,30,24.0,326.0,3.9,13.4,347.0,350.6,275.95
2018,5,20,10,45,38.0,363.5,3.95,13.65,398.0,401.11,314.69
2018,5,20,11,0,52.0,401.0,4.0,13.9,449.0,451.07,352.43
2018,5,20,11,15,51.0,409.0,4.05,14.3,456.5,456.09,355.25
2018,5,20,11,30,50.0,417.0,4.1,14.7,464.0,460.81,358.04
2018,5,20,11,45,124.5,426.5,4.15,15.15,545.0,541.66,420.7
2018,5,20,12,0,199.0,436.0,4.2,15.6,626.0,615.5,476.59
2018,5,20,12,15,292.5,426.5,4.25,15.9,704.5,686.85,530.71
2018,5,20,12,30,386.0,417.0,4.3,16.2,783.0,751.62,579.14
2018,5,20,12,45,421.5,400.5,4.35,16.5,796.5,754.51,581.52
2018,5,20,13,0,457.0,384.0,4.4,16.8,810.0,754.33,582.01
2018,5,20,13,15,473.5,371.0,4.45,16.7,805.0,739.08,572.03
2018,5,20,13,30,490.0,358.0,4.5,16.6,800.0,721.92,560.6
2018,5,20,13,45,494.0,342.5,4.55,16.5,778.0,691.1,538.84
2018,5,20,14,0,498.0,327.0,4.6,16.4,756.0,659.16,515.98
2018,5,20,14,15,532.5,298.0,4.6,15.95,741.5,634.66,499.43
2018,5,20,14,30,567.0,269.0,4.6,15.5,727.0,606.83,479.8
2018,5,20,14,45,579.5,248.0,4.55,15.05,697.5,569.54,451.86
2018,5,20,15,0,592.0,227.0,4.5,14.6,668.0,529.86,421.39
2018,5,20,15,15,466.0,251.5,4.5,14.6,586.5,459.25,364.64
2018,5,20,15,30,340.0,276.0,4.5,14.6,505.0,402.22,318.62
2018,5,20,15,45,317.0,259.5,4.4,13.75,461.5,360.07,285.35
2018,5,20,16,0,294.0,243.0,4.3,12.9,418.0,319.96,253.18
2018,5,20,16,15,171.0,198.0,4.2,12.6,297.5,231.22,182.94
2018,5,20,16,30,48.0,153.0,4.1,12.3,177.0,153.96,122.49
2018,5,20,16,45,73.5,149.5,4.05,12.05,182.0,152.71,120.77
2018,5,20,17,0,99.0,146.0,4.0,11.8,187.0,144.27,112.71
2018,5,20,17,15,140.0,130.5,3.9,11.7,180.0,129.53,98.74
2018,5,20,17,30,181.0,115.0,3.8,11.6,173.0,106.1,78.56
2018,5,20,17,45,141.5,88.5,3.7,11.45,129.0,78.24,59.25
2018,5,20,18,0,102.0,62.0,3.6,11.3,85.0,53.51,42.55
2018,5,20,18,15,89.5,50.5,3.55,11.25,67.0,43.98,33.61
2018,5,20,18,30,77.0,39.0,3.5,11.2,49.0,34.23,24.24
2018,5,20,18,45,43.5,26.0,3.45,11.15,31.0,23.1,11.78
2018,5,20,19,0,10.0,13.0,3.4,11.1,13.0,12.78,0.0
2018,5,20,19,15,5.0,6.5,3.35,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,4,45,5.5,3.5,1.7,10.65,3.5,0.0,0.0
2018,5,21,5,0,11.0,7.0,1.6,10.7,7.0,9.59,0.0
2018,5,21,5,15,78.0,25.0,1.6,10.9,32.5,57.85,3.84
2018,5,21,5,30,145.0,43.0,1.6,11.1,58.0,110.9,80.39
2018,5,21,5,45,236.0,58.0,1.65,11.3,98.0,173.66,136.53
2018,5,21,6,0,327.0,73.0,1.7,11.5,138.0,240.49,194.81
2018,5,21,6,15,395.0,83.5,1.6,11.9,184.5,299.36,245.74
2018,5,21,6,30,463.0,94.0,1.5,12.3,231.0,364.17,300.02
2018,5,21,6,45,514.5,102.0,1.45,12.7,281.0,422.14,347.18
2018,5,21,7,0,566.0,110.0,1.4,13.1,331.0,487.11,398.05
2018,5,21,7,15,603.5,116.0,1.35,13.6,381.5,541.33,438.75
2018,5,21,7,30,641.0,122.0,1.3,14.1,432.0,597.16,479.28
2018,5,21,7,45,671.5,126.0,1.25,14.65,481.5,646.97,513.9
2018,5,21,8,0,702.0,130.0,1.2,15.2,531.0,697.27,547.38
2018,5,21,8,15,724.5,133.5,1.2,15.85,578.0,740.84,574.75
2018,5,21,8,30,747.0,137.0,1.2,16.5,625.0,783.84,601.19
2018,5,21,8,45,765.0,139.5,1.15,17.1,668.0,817.83,620.42
2018,5,21,9,0,783.0,142.0,1.1,17.7,711.0,853.86,640.71
2018,5,21,9,15,800.5,142.0,1.25,18.25,750.5,885.19,660.58
2018,5,21,9,30,818.0,142.0,1.4,18.8,790.0,914.72,679.18
2018,5,21,9,45,834.5,140.0,1.55,19.35,824.5,939.16,694.36
2018,5,21,10,0,851.0,138.0,1.7,19.9,859.0,955.78,704.43
2018,5,21,10,15,858.5,139.0,1.85,20.3,886.0,970.31,713.63
2018,5,21,10,30,866.0,140.0,2.0,20.7,913.0,982.15,721.12
2018,5,21,10,45,871.0,140.5,2.15,21.1,932.5,988.3,724.95
2018,5,21,11,0,876.0,141.0,2.3,21.5,952.0,991.61,727.02
2018,5,21,11,15,879.0,142.0,2.45,21.8,964.5,990.62,726.63
2018,5,21,11,30,882.0,143.0,2.6,22.1,977.0,986.75,724.43
2018,5,21,11,45,883.0,143.0,2.75,22.35,982.0,977.18,718.66
2018,5,21,12,0,884.0,143.0,2.9,22.6,987.0,964.86,711.12
2018,5,21,12,15,880.5,144.5,3.0,22.6,983.0,947.17,700.32
2018,5,21,12,30,877.0,146.0,3.1,22.6,979.0,927.01,687.89
2018,5,21,12,45,871.0,147.5,3.25,22.65,967.5,902.3,672.55
2018,5,21,13,0,865.0,149.0,3.4,22.7,956.0,875.45,655.64
2018,5,21,13,15,861.0,147.5,3.5,22.6,938.0,845.48,636.53
2018,5,21,13,30,857.0,146.0,3.6,22.5,920.0,813.56,615.91
2018,5,21,13,45,851.0,144.0,3.7,22.35,895.0,777.85,592.54
2018,5,21,14,0,845.0,142.0,3.8,22.2,870.0,739.62,567.11
2018,5,21,14,15,836.5,139.5,3.85,21.9,838.5,698.35,538.13
2018,5,21,14,30,828.0,137.0,3.9,21.6,807.0,656.11,507.41
2018,5,21,14,45,817.0,134.0,3.9,21.35,770.0,611.14,473.69
2018,5,21,15,0,806.0,131.0,3.9,21.1,733.0,565.8,438.88
2018,5,21,15,15,791.5,128.0,3.9,21.1,691.5,518.49,401.31
2018,5,21,15,30,777.0,125.0,3.9,21.1,650.0,471.53,363.13
2018,5,21,15,45,759.5,121.0,3.95,20.15,604.5,422.97,324.11
2018,5,21,16,0,742.0,117.0,4.0,19.2,559.0,372.16,282.2
2018,5,21,16,15,719.5,112.0,4.0,18.55,510.5,323.16,240.4
2018,5,21,16,30,697.0,107.0,4.0,17.9,462.0,276.08,199.52
2018,5,21,16,45,666.5,101.5,3.95,17.25,412.0,228.88,158.77
2018,5,21,17,0,636.0,96.0,3.9,16.6,362.0,184.72,121.36
2018,5,21,17,15,587.0,90.5,3.9,15.85,310.5,141.47,87.63
2018,5,21,17,30,538.0,85.0,3.9,15.1,259.0,103.38,61.75
2018,5,21,17,45,464.5,77.5,3.85,14.35,209.0,68.13,43.94
2018,5,21,18,0,391.0,70.0,3.8,13.6,159.0,50.86,39.82
2018,5,21,18,15,279.5,53.5,3.8,13.1,109.0,39.62,29.52
2018,5,21,18,30,168.0,37.0,3.8,12.6,59.0,27.83,18.59
2018,5,21,18,45,96.0,23.0,3.8,12.1,34.5,19.39,9.25
2018,5,21,19,0,24.0,9.0,3.8,11.6,10.0,8.85,0.0
2018,5,21,19,15,12.0,4.5,3.8,11.5,5.0,4.42,0.0
2018,5,21,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.95,10.75,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.9,10.8,3.0,4.68,0.0
2018,5,22,5,15,7.0,4.5,2.95,11.0,5.0,6.7,0.0
2018,5,22,5,30,7.0,6.0,3.0,11.2,7.0,8.66,1.24
2018,5,22,5,45,3.5,8.0,3.1,11.35,8.5,9.13,2.05
2018,5,22,6,0,0.0,10.0,3.2,11.5,10.0,9.64,2.63
2018,5,22,6,15,0.0,14.0,3.15,11.75,14.0,13.5,6.01
2018,5,22,6,30,0.0,18.0,3.1,12.0,18.0,17.36,9.37
2018,5,22,6,45,0.0,30.5,3.1,12.25,30.5,29.44,19.76
2018,5,22,7,0,0.0,43.0,3.1,12.5,43.0,41.53,30.03
2018,5,22,7,15,0.0,53.0,3.1,12.8,53.0,51.21,38.13
2018,5,22,7,30,0.0,63.0,3.1,13.1,63.0,60.9,46.13
2018,5,22,7,45,0.0,71.0,3.1,13.4,71.0,68.66,52.41
2018,5,22,8,0,0.0,79.0,3.1,13.7,79.0,76.42,58.64
2018,5,22,8,15,0.5,105.5,3.15,14.2,106.0,102.83,80.2
2018,5,22,8,30,1.0,132.0,3.2,14.7,133.0,129.64,101.75
2018,5,22,8,45,4.0,163.0,3.2,15.2,166.0,163.21,128.55
2018,5,22,9,0,7.0,194.0,3.2,15.7,199.0,196.96,155.06
2018,5,22,9,15,5.5,180.5,3.3,16.05,184.5,181.84,142.39
2018,5,22,9,30,4.0,167.0,3.4,16.4,170.0,166.89,130.01
2018,5,22,9,45,6.0,179.0,3.45,16.8,184.0,180.62,140.61
2018,5,22,10,0,8.0,191.0,3.5,17.2,198.0,194.35,151.1
2018,5,22,10,15,9.5,211.5,3.6,17.45,220.0,216.03,167.83
2018,5,22,10,30,11.0,232.0,3.7,17.7,242.0,237.64,184.36
2018,5,22,10,45,12.0,241.5,3.75,17.95,252.5,247.76,191.87
2018,5,22,11,0,13.0,251.0,3.8,18.2,263.0,257.8,199.33
2018,5,22,11,15,12.0,238.5,3.85,18.3,249.5,244.17,188.57
2018,5,22,11,30,11.0,226.0,3.9,18.4,236.0,230.6,177.91
2018,5,22,11,45,12.0,240.0,3.95,18.5,251.0,244.85,188.88
2018,5,22,12,0,13.0,254.0,4.0,18.6,266.0,258.94,199.66
2018,5,22,12,15,19.0,304.0,4.05,18.5,322.0,312.38,240.87
2018,5,22,12,30,25.0,354.0,4.1,18.4,378.0,366.31,281.92
2018,5,22,12,45,34.0,371.5,4.15,18.35,403.5,388.8,299.17
2018,5,22,13,0,43.0,389.0,4.2,18.3,429.0,410.46,315.86
2018,5,22,13,15,48.5,390.5,4.2,18.15,435.0,413.26,318.41
2018,5,22,13,30,54.0,392.0,4.2,18.0,441.0,415.56,320.67
2018,5,22,13,45,42.5,367.0,4.2,17.85,405.0,379.97,293.91
2018,5,22,14,0,31.0,342.0,4.2,17.7,369.0,345.39,267.84
2018,5,22,14,15,87.5,311.5,4.2,17.5,383.5,350.78,274.21
2018,5,22,14,30,144.0,281.0,4.2,17.3,398.0,354.16,278.55
2018,5,22,14,45,167.0,253.0,4.2,17.1,382.5,331.35,261.63
2018,5,22,15,0,190.0,225.0,4.2,16.9,367.0,310.22,245.64
2018,5,22,15,15,298.0,196.0,4.2,16.9,404.5,326.01,258.55
2018,5,22,15,30,406.0,167.0,4.2,16.9,442.0,335.57,265.11
2018,5,22,15,45,270.5,186.5,4.15,16.4,364.5,279.25,219.69
2018,5,22,16,0,135.0,206.0,4.1,15.9,287.0,235.71,185.6
2018,5,22,16,15,100.5,206.0,4.05,15.55,263.5,215.98,170.18
2018,5,22,16,30,66.0,206.0,4.0,15.2,240.0,203.56,161.06
2018,5,22,16,45,132.0,180.5,3.95,14.8,239.0,187.4,145.8
2018,5,22,17,0,198.0,155.0,3.9,14.4,238.0,164.61,124.23
2018,5,22,17,15,242.0,134.5,3.8,13.95,222.5,141.57,103.41
2018,5,22,17,30,286.0,114.0,3.7,13.5,207.0,114.51,80.83
2018,5,22,17,45,257.0,97.0,3.6,13.1,169.5,84.1,61.16
2018,5,22,18,0,228.0,80.0,3.5,12.7,132.0,62.87,50.67
2018,5,22,18,15,180.0,63.0,3.4,12.35,98.0,50.42,39.21
2018,5,22,18,30,132.0,46.0,3.3,12.0,64.0,37.51,27.11
2018,5,22,18,45,78.5,30.5,3.2,11.65,40.0,25.32,14.18
2018,5,22,19,0,25.0,15.0,3.1,11.3,16.0,14.74,0.0
2018,5,22,19,15,12.5,7.5,3.1,11.25,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.0,10.95,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.0,11.0,1.0,0.98,0.0
2018,5,23,5,15,0.0,3.5,2.1,11.15,3.5,3.37,0.0
2018,5,23,5,30,0.0,6.0,2.2,11.3,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.0,2.3,11.45,9.0,8.67,1.69
2018,5,23,6,0,0.0,12.0,2.4,11.6,12.0,11.57,4.29
2018,5,23,6,15,0.0,15.0,2.45,11.85,15.0,14.46,6.85
2018,5,23,6,30,0.0,18.0,2.5,12.1,18.0,17.36,9.37
2018,5,23,6,45,0.0,32.0,2.55,12.3,32.0,30.89,21.01
2018,5,23,7,0,0.0,46.0,2.6,12.5,46.0,44.43,32.52
2018,5,23,7,15,0.0,60.0,2.65,12.85,60.0,57.99,43.87
2018,5,23,7,30,0.0,74.0,2.7,13.2,74.0,71.55,55.08
2018,5,23,7,45,0.0,82.0,2.75,13.5,82.0,79.32,61.3
2018,5,23,8,0,0.0,90.0,2.8,13.8,90.0,87.08,67.47
2018,5,23,8,15,0.0,108.5,2.9,14.2,108.5,105.42,82.29
2018,5,23,8,30,0.0,127.0,3.0,14.6,127.0,123.8,96.95
2018,5,23,8,45,0.0,120.5,3.1,14.95,120.5,117.22,91.18
2018,5,23,9,0,0.0,114.0,3.2,15.3,114.0,110.75,85.58
2018,5,23,9,15,0.0,115.5,3.3,15.8,115.5,112.22,86.43
2018,5,23,9,30,0.0,117.0,3.4,16.3,117.0,113.69,87.28
2018,5,23,9,45,0.0,121.0,3.5,16.75,121.0,117.63,90.14
2018,5,23,10,0,0.0,125.0,3.6,17.2,125.0,121.56,92.99
2018,5,23,10,15,3.0,151.5,3.7,17.5,154.0,150.47,115.94
2018,5,23,10,30,6.0,178.0,3.8,17.8,183.0,179.41,138.65
2018,5,23,10,45,14.5,251.0,3.85,18.05,264.0,259.6,201.23
2018,5,23,11,0,23.0,324.0,3.9,18.3,345.0,345.13,266.41
2018,5,23,11,15,28.5,350.5,3.95,18.4,377.0,375.67,289.18
2018,5,23,11,30,34.0,377.0,4.0,18.5,409.0,405.69,311.56
2018,5,23,11,45,30.5,370.0,4.05,18.6,399.0,393.38,301.94
2018,5,23,12,0,27.0,363.0,4.1,18.7,389.0,381.15,292.54
2018,5,23,12,15,22.5,337.5,4.1,18.7,359.0,348.13,267.57
2018,5,23,12,30,18.0,312.0,4.1,18.7,329.0,318.3,244.93
2018,5,23,12,45,30.0,345.5,4.05,18.7,373.5,360.4,277.37
2018,5,23,13,0,42.0,379.0,4.0,18.7,418.0,400.18,307.57
2018,5,23,13,15,55.5,397.5,4.0,18.6,448.0,425.69,327.18
2018,5,23,13,30,69.0,416.0,4.0,18.5,478.0,449.86,345.77
2018,5,23,13,45,244.0,338.5,4.0,18.45,550.5,502.19,390.61
2018,5,23,14,0,419.0,261.0,4.0,18.4,623.0,544.33,426.54
2018,5,23,14,15,576.0,214.0,4.0,18.2,692.5,589.48,462.97
2018,5,23,14,30,733.0,167.0,4.0,18.0,762.0,625.09,491.06
2018,5,23,14,45,767.5,148.0,4.0,17.8,746.0,596.78,469.4
2018,5,23,15,0,802.0,129.0,4.0,17.6,730.0,564.47,444.25
2018,5,23,15,15,720.5,146.5,4.0,17.6,664.0,498.63,391.72
2018,5,23,15,30,639.0,164.0,4.0,17.6,598.0,441.45,345.37
2018,5,23,15,45,704.0,135.5,3.95,17.0,583.0,412.14,320.37
2018,5,23,16,0,769.0,107.0,3.9,16.4,568.0,379.46,290.91
2018,5,23,16,15,627.0,129.0,3.85,16.0,484.0,310.86,235.08
2018,5,23,16,30,485.0,151.0,3.8,15.6,400.0,259.6,194.21
2018,5,23,16,45,549.5,123.5,3.75,15.15,377.5,224.53,160.95
2018,5,23,17,0,614.0,96.0,3.7,14.7,355.0,183.7,122.49
2018,5,23,17,15,620.0,84.0,3.6,14.2,316.0,142.84,87.77
2018,5,23,17,30,626.0,72.0,3.5,13.7,277.0,101.72,56.71
2018,5,23,17,45,586.0,64.0,3.4,13.2,230.0,62.39,35.48
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,38.61,29.04
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,35.04,25.61
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,31.29,21.77
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,23.31,12.91
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,14.24,0.0
