Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,45,851.0,94.0,2.75,32.15,650.5,458.6,334.33
2018,6,2,16,0,836.0,92.0,2.8,31.6,605.0,405.88,293.08
2018,6,2,16,15,816.5,88.5,2.8,31.1,556.0,355.03,251.95
2018,6,2,16,30,797.0,85.0,2.8,30.6,507.0,305.67,211.1
2018,6,2,16,45,770.5,82.0,2.8,30.1,456.5,256.74,170.38
2018,6,2,17,0,744.0,79.0,2.8,29.6,406.0,210.37,132.01
2018,6,2,17,15,709.0,74.5,2.6,28.55,354.5,164.15,95.77
2018,6,2,17,30,674.0,70.0,2.4,27.5,303.0,118.21,62.68
2018,6,2,17,45,624.0,64.5,2.15,26.4,253.0,77.62,39.31
2018,6,2,18,0,574.0,59.0,1.9,25.3,203.0,42.29,30.67
2018,6,2,18,15,500.0,51.5,1.75,24.05,157.0,36.46,25.65
2018,6,2,18,30,426.0,44.0,1.6,22.8,111.0,32.74,22.21
2018,6,2,18,45,313.0,34.5,1.4,21.6,74.5,26.86,16.43
2018,6,2,19,0,200.0,25.0,1.2,20.4,38.0,19.72,3.16
2018,6,2,19,15,104.5,13.5,1.15,19.85,20.0,13.27,0.0
2018,6,2,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.1,18.75,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,39.38,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,111.77,60.69
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,184.08,136.97
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,244.85,191.57
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,313.51,251.4
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,372.86,302.15
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,436.74,354.61
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,492.84,399.11
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,549.27,442.18
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,600.54,479.4
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,652.55,514.84
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,700.42,545.43
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,747.98,574.93
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,784.57,596.69
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,824.73,620.58
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,859.38,640.4
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,892.27,658.79
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,920.75,674.64
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,946.88,688.88
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,968.1,700.02
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,986.64,709.49
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,1000.82,716.65
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,1012.17,722.11
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,1018.65,725.07
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,1022.14,726.28
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,1020.65,724.31
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,1016.17,720.6
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,1006.3,713.61
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,993.56,704.94
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,974.55,693.24
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,953.06,680.0
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,908.89,652.56
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,864.02,624.46
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,848.53,615.59
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,829.38,604.09
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,784.31,575.13
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,739.28,544.31
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,695.52,514.1
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,652.46,483.83
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,617.92,460.22
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,582.06,434.71
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,545.85,407.59
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,508.18,378.15
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,458.79,340.21
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,409.86,301.36
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,355.62,257.04
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,306.73,215.81
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,257.84,174.33
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,211.22,134.91
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,164.72,97.52
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,121.71,65.94
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,77.7,39.15
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,41.88,30.87
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,35.49,25.25
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,32.63,22.49
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,26.74,16.65
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,20.44,4.57
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,13.27,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,42.59,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,118.32,65.89
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,194.16,145.75
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,254.2,200.61
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,321.98,260.58
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,380.99,312.06
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,442.26,363.72
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,497.65,408.93
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,555.15,454.25
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,607.76,494.43
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,661.04,532.64
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,703.25,561.17
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,749.46,592.16
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,791.0,619.51
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,831.33,645.64
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,866.64,667.89
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,900.12,688.68
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,928.48,705.91
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,954.3,721.34
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,974.14,733.08
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,991.11,742.95
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,1005.27,751.16
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,1016.59,757.56
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,1024.06,761.49
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,1028.54,763.56
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,1027.53,763.15
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,1023.51,761.21
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,1015.06,755.8
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,1003.68,748.54
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,987.11,738.29
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,967.81,726.25
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,944.07,711.15
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,917.84,694.32
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,888.75,675.1
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,857.4,654.23
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,821.9,630.71
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,784.54,605.65
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,741.9,576.38
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,698.52,545.1
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,654.67,511.96
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,609.57,477.08
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,562.16,439.21
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,514.38,400.14
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,464.69,359.6
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,415.57,318.33
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,361.3,271.66
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,312.48,228.51
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,262.68,184.55
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,215.38,143.08
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,168.88,104.25
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,122.68,68.82
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,81.16,44.16
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,48.3,37.46
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,39.27,29.29
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,34.28,24.52
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,26.72,17.11
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,18.76,4.67
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,12.78,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,34.17,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,104.05,59.26
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,169.83,128.93
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,205.03,163.46
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,243.71,199.52
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,200.29,165.46
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,135.43,110.11
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,208.13,171.97
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,279.64,231.7
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,405.74,336.63
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,547.99,450.65
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,645.68,526.36
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,744.06,598.37
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,787.85,627.08
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,830.78,654.97
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,868.36,678.67
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,904.43,701.03
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,930.24,716.36
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,959.57,734.13
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,984.2,748.21
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,1006.52,760.69
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,993.31,749.71
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,973.12,734.41
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,978.4,736.51
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,980.97,736.66
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,1010.39,756.1
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,1036.37,772.98
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,1016.04,758.5
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,992.97,742.61
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,974.66,731.16
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,953.94,718.02
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,941.02,710.1
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,924.47,699.66
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,894.97,680.55
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,863.22,659.9
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,823.84,633.78
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,783.44,606.67
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,746.95,581.65
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,708.09,553.72
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,662.63,519.69
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,616.25,484.12
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,568.07,445.67
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,519.74,406.15
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,469.47,364.91
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,419.69,322.9
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,364.83,275.64
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,315.28,231.7
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,265.32,187.32
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,217.77,145.32
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,171.04,106.09
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,124.73,70.36
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,83.43,44.51
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,47.44,30.71
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,38.35,28.61
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,35.2,25.45
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,29.45,19.57
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,22.13,7.34
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,14.74,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,14.19,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,33.48,16.21
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,52.11,36.95
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,97.78,76.36
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,142.27,115.2
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,146.52,119.78
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,142.73,116.82
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,116.29,94.08
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,85.17,66.92
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,155.26,126.47
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,233.29,191.18
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,335.68,274.47
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,442.06,358.43
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,492.82,396.06
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,534.94,426.78
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,510.6,404.93
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,491.7,387.32
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,563.75,442.71
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,646.74,504.47
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,699.99,543.3
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,761.09,587.15
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,837.47,643.94
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,915.62,700.72
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,880.4,672.19
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,843.75,643.43
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,813.55,620.59
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,778.17,593.99
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,675.71,516.83
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,572.07,437.54
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,502.3,385.26
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,437.26,335.57
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,415.99,319.69
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,395.11,303.94
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,377.54,290.93
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,360.22,278.07
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,348.98,269.8
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,337.82,261.57
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,349.51,272.67
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,354.58,278.32
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,351.04,276.29
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,341.09,269.1
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,341.85,269.67
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,339.64,267.48
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,291.21,229.13
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,251.24,198.22
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,238.59,188.42
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,224.32,176.89
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,210.35,164.02
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,195.62,149.69
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,164.92,121.9
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,133.97,94.53
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,96.79,66.53
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,64.69,47.02
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,50.72,39.65
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,40.58,30.22
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,33.24,22.88
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,22.48,8.22
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,14.25,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,4.19,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,8.83,0.25
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,13.5,5.53
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,20.26,11.57
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,27.02,17.56
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,35.72,25.11
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,44.43,32.55
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,60.89,46.47
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,77.56,60.36
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,104.34,82.47
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,131.19,104.28
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,144.38,114.56
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,157.6,124.77
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,185.38,146.77
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,213.38,168.62
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,240.09,189.16
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,266.89,209.54
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,339.25,265.47
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,404.46,314.7
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,492.02,381.3
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,571.74,440.61
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,754.42,580.88
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,927.64,707.39
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,973.81,737.31
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,1017.18,766.27
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,1017.09,765.74
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,1014.14,763.7
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,1006.87,758.27
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,996.81,751.07
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,980.75,739.89
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,962.11,727.07
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,939.19,711.51
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,913.94,694.38
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,885.4,674.96
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,854.67,653.97
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,820.76,630.37
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,785.02,605.39
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,744.92,577.66
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,703.48,547.17
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,659.61,513.91
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,614.92,479.32
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,564.25,439.53
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,516.4,400.86
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,467.01,360.68
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,418.17,319.84
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,368.13,276.99
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,319.33,234.37
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,270.24,191.39
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,220.03,147.83
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,173.14,108.75
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,130.01,75.58
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,89.44,49.77
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,54.2,35.13
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,42.62,32.27
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,38.79,28.53
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,30.73,20.69
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,22.88,9.01
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,15.24,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,39.23,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,108.59,63.31
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,173.98,131.64
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,219.44,174.19
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,268.96,218.84
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,265.48,218.43
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,246.65,203.33
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,289.7,239.05
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,334.47,275.14
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,410.3,336.07
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,502.21,407.47
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,617.35,496.51
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,736.57,582.75
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,778.35,609.33
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,819.15,635.35
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,854.86,657.54
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,883.58,674.67
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,912.09,691.58
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,938.42,706.9
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,959.06,718.46
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,977.15,728.35
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,991.55,735.61
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,1003.2,741.13
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,1009.58,743.63
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,1013.08,744.37
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,1011.7,742.32
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,1007.42,738.52
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,998.83,731.87
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,987.43,723.5
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,970.06,712.44
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,950.13,699.73
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,926.44,684.36
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,900.47,667.44
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,872.21,649.53
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,841.84,630.06
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,806.87,607.06
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,770.14,582.68
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,730.75,556.5
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,690.02,527.98
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,646.28,495.99
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,601.67,462.55
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,555.03,426.09
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,508.33,388.72
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,456.22,347.6
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,408.06,308.14
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,358.99,266.51
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,310.98,224.91
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,262.01,182.33
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,215.13,141.69
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,169.25,103.52
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,126.54,70.72
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,83.07,42.49
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,47.19,27.72
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,35.02,25.18
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,32.11,22.36
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,26.67,17.02
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,20.87,8.03
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,13.76,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,8.7,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,13.87,3.61
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,18.68,9.72
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,22.39,13.26
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,26.05,16.58
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,43.71,31.74
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,61.43,46.81
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,151.99,124.02
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,253.64,208.65
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,261.64,213.98
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,259.57,211.11
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,237.85,192.09
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,207.9,166.35
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,280.56,225.05
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,348.27,278.49
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,444.18,353.72
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,533.86,422.4
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,608.84,478.0
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,675.87,526.84
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,711.89,551.9
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,747.49,576.56
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,815.4,626.16
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,876.3,670.04
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,897.43,683.97
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,916.71,696.83
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,914.96,694.48
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,911.09,690.83
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,884.55,671.15
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,856.71,650.61
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,756.67,575.79
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,661.15,503.04
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,730.6,558.37
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,792.49,606.76
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,801.51,617.1
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,805.18,623.54
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,758.26,588.16
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,713.31,554.11
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,659.64,513.6
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,607.94,474.16
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,570.49,446.3
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,532.17,417.17
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,493.42,386.79
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,454.32,355.54
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,412.25,321.99
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,370.66,288.07
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,330.53,254.25
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,290.06,219.45
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,249.56,184.2
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,209.14,148.93
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,168.53,115.51
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,131.32,86.67
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,94.85,60.5
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,60.03,40.61
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,44.73,34.1
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,36.47,26.47
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,29.79,19.93
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,22.79,9.84
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,16.22,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,30.91,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,88.03,51.54
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,137.84,104.43
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,192.27,153.06
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,254.68,207.91
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,298.04,246.09
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,342.62,283.93
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,392.34,324.71
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,443.94,365.69
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,504.69,413.02
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,564.59,458.47
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,625.12,503.31
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,687.79,548.11
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,749.62,590.38
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,810.77,631.16
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,851.42,656.72
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,885.67,677.61
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,914.37,694.47
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,941.01,709.84
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,963.96,722.77
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,984.49,734.07
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,998.68,741.43
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,1010.08,747.06
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,1016.14,749.26
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,1019.29,749.69
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,1018.0,748.01
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,1013.79,744.55
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,1005.21,738.49
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,993.78,730.67
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,977.2,720.14
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,957.95,707.88
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,934.73,693.09
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,909.03,676.6
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,879.26,657.41
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,847.33,636.64
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,812.27,613.75
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,775.43,589.39
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,735.46,562.63
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,694.16,534.28
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,650.32,502.04
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,605.65,468.35
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,558.7,431.47
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,511.58,393.56
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,462.46,354.37
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,413.79,314.29
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,364.27,272.1
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,311.62,226.65
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,262.66,183.74
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,215.77,142.69
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,170.12,104.29
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,127.72,71.32
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,86.65,44.64
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,46.89,26.14
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,32.76,23.37
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,30.15,20.81
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,25.55,16.24
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,20.68,8.7
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,15.24,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,49.35,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,122.05,71.93
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,192.4,145.04
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,251.52,198.65
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,318.16,257.18
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,375.03,306.32
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,434.0,355.42
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,488.94,399.43
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,545.93,443.33
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,596.61,480.77
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,647.99,516.25
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,694.62,547.15
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,736.29,573.84
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,777.84,599.52
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,818.25,623.83
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,853.57,644.69
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,887.16,664.13
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,913.25,678.34
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,936.69,690.75
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,955.73,700.23
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,971.78,707.81
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,986.72,715.51
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,998.96,721.53
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,1005.93,723.77
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,1010.05,724.34
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,1009.81,723.08
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,1006.67,720.13
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,998.24,714.08
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,987.01,706.39
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,972.52,697.56
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,955.32,687.03
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,934.1,673.76
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,910.31,658.8
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,881.23,640.81
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,849.99,621.28
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,815.95,599.68
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,780.09,576.63
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,740.69,551.02
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,699.92,523.53
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,655.96,492.16
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,611.2,459.4
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,564.41,423.86
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,517.51,387.37
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,468.27,349.13
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,415.54,307.18
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,366.15,266.53
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,318.08,226.03
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,269.87,185.06
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,223.99,146.12
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,174.46,105.95
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,131.57,73.53
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,90.59,47.46
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,54.6,31.72
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,39.53,28.69
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,36.44,25.79
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,30.26,19.9
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,22.72,10.21
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,16.22,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,50.7,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,125.65,73.58
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,198.69,148.6
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,259.32,203.15
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,327.64,262.68
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,383.53,310.56
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,446.24,361.86
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,501.67,405.46
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,559.19,448.84
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,610.02,485.28
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,661.49,519.31
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,704.07,545.25
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,750.62,573.22
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,792.67,599.43
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,833.49,624.43
2018,6,12,8,45,893.0,83.5,2.3,25.75,710.0,868.56,644.8
2018,6,12,9,0,905.0,85.0,2.4,26.6,753.0,901.82,663.77
2018,6,12,9,15,914.5,86.0,2.5,27.2,791.0,930.24,680.05
2018,6,12,9,30,924.0,87.0,2.6,27.8,829.0,956.37,694.78
2018,6,12,9,45,931.0,88.5,2.65,28.4,862.0,978.24,706.29
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,997.43,716.09
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,1011.84,723.48
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,1023.36,729.14
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,1029.44,731.33
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,1032.48,731.75
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,1031.46,730.92
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,1027.38,728.28
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,1018.34,722.21
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,1006.35,714.4
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,989.64,704.25
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,970.19,692.42
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,946.76,678.38
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,920.87,662.68
