Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,16.22,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,69.17,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,131.77,89.56
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,188.62,143.71
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,254.31,200.9
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,201.46,161.87
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,119.77,95.17
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,131.25,104.39
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,140.33,110.89
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,280.87,226.53
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,423.64,339.03
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,546.57,433.33
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,678.17,529.13
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,685.0,530.13
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,684.97,526.49
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,666.11,507.55
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,633.93,479.3
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,667.72,501.59
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,700.76,522.62
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,718.81,532.5
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,735.21,541.28
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,780.58,571.41
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,818.11,595.89
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,842.16,611.49
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,864.82,626.16
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,894.74,647.08
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,921.96,665.21
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,881.7,635.6
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,841.29,605.45
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,865.61,626.04
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,883.73,638.95
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,864.96,626.28
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,844.32,612.68
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,816.89,595.28
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,787.91,576.8
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,767.22,563.86
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,742.88,548.35
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,704.34,523.23
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,665.35,496.36
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,624.7,467.51
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,583.28,437.44
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,538.69,403.87
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,494.15,369.56
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,447.83,334.1
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,402.11,298.03
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,355.45,260.22
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,306.85,220.07
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,260.47,181.15
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,216.41,144.05
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,172.87,108.64
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,132.8,78.03
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,95.14,54.85
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,66.62,42.77
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,55.19,42.22
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,54.32,41.07
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,38.97,27.22
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,23.37,11.4
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,13.76,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.95,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.97,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,12.2,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,22.53,11.27
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,41.99,28.73
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,61.51,45.59
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,124.55,98.49
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,184.59,148.71
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,193.11,155.76
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,200.72,161.64
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,160.08,127.42
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,118.7,92.14
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,167.05,130.79
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,223.21,174.53
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,201.71,156.38
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,186.85,143.67
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,217.86,167.34
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,256.1,196.04
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,469.12,360.06
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,680.98,512.62
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,761.32,568.5
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,847.14,627.33
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,869.1,639.54
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,889.21,651.03
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,923.21,671.25
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,954.34,689.29
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,947.56,683.6
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,932.56,673.02
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,930.46,671.19
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,925.73,667.61
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,920.24,663.84
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,909.0,656.41
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,892.3,645.64
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,872.77,633.07
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,846.21,616.12
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,817.55,597.74
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,784.81,576.28
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,750.31,553.53
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,713.23,529.19
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,674.83,503.02
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,633.55,473.36
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,591.46,442.46
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,546.36,408.51
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,497.68,371.22
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,450.44,334.71
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,403.8,297.57
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,356.04,258.63
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,309.64,219.91
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,262.31,180.16
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,214.17,139.87
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,170.01,104.06
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,129.24,73.12
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,90.28,47.94
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,56.1,32.29
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,39.16,28.1
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,35.17,24.45
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,28.99,18.66
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,21.8,9.97
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,15.73,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,12.29,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,55.68,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,130.48,86.35
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,187.18,141.99
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,252.8,199.52
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,251.61,202.77
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,239.92,195.51
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,197.41,160.27
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,129.44,102.01
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,181.88,144.69
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,230.69,183.38
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,328.46,261.71
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,434.47,343.69
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,577.25,453.98
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,728.91,563.62
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,782.14,597.43
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,833.97,630.29
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,864.07,648.04
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,892.17,664.46
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,915.23,677.55
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,935.89,689.05
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,952.11,698.26
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,965.64,705.78
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,971.26,708.19
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,973.93,708.84
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,944.55,689.38
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,910.24,666.61
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,890.58,652.83
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,869.06,637.67
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,893.12,656.61
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,910.53,668.81
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,886.96,653.9
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,864.19,639.74
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,848.61,630.02
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,829.3,617.71
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,789.19,591.35
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,748.42,564.37
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,714.94,542.31
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,678.32,516.93
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,639.15,488.57
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,598.08,458.08
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,552.21,422.49
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,506.15,385.98
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,458.75,348.93
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,407.78,308.02
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,359.61,267.77
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,312.72,227.59
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,264.96,186.25
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,219.4,146.74
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,173.54,108.28
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,127.82,72.39
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,87.6,45.82
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,52.02,29.57
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,36.24,26.23
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,33.44,23.5
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,27.65,17.91
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,21.47,9.74
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,15.24,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,11.26,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,54.08,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,128.53,84.0
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,193.43,147.1
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,269.68,213.67
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,194.74,157.46
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,97.34,77.31
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,84.74,66.55
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,74.75,57.27
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,116.7,91.78
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,159.39,126.12
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,246.94,196.9
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,340.69,270.29
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,518.0,410.44
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,697.93,545.29
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,782.28,601.9
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,869.6,659.15
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,903.37,678.94
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,935.2,697.68
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,956.56,709.32
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,975.12,719.17
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,992.38,728.5
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,1006.84,736.03
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,1015.39,739.96
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,1020.96,742.09
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,1022.06,742.77
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,1020.08,741.57
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,1013.08,736.99
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,1003.07,730.56
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,988.78,721.97
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,971.63,711.55
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,949.46,697.54
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,924.71,681.82
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,895.65,663.79
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,864.28,644.06
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,830.02,621.96
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,793.82,598.33
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,754.2,572.17
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,713.03,544.63
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,668.01,512.05
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,622.04,477.84
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,574.83,441.15
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,527.27,403.29
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,477.98,364.22
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,428.98,324.16
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,378.15,281.31
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,324.14,235.13
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,274.05,191.5
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,226.09,149.67
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,178.23,109.43
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,133.62,74.56
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,91.07,46.77
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,49.89,27.43
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,34.24,24.48
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,31.75,22.03
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,26.81,17.19
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,21.58,9.56
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,15.73,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,66.09,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,150.25,96.83
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,211.55,160.59
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,281.82,222.99
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,217.21,175.71
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,128.52,103.43
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,120.5,96.47
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,114.09,89.92
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,193.15,155.37
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,279.91,225.0
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,482.34,388.02
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,693.09,545.6
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,752.74,583.78
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,809.38,620.01
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,846.75,641.83
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,882.43,662.28
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,912.42,679.38
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,940.05,694.82
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,962.84,707.0
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,982.91,717.4
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,999.08,726.0
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,1012.34,732.79
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,1020.59,736.04
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,1025.8,737.47
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,1026.48,737.27
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,1024.06,735.21
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,1017.06,729.96
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,1007.02,722.9
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,991.76,713.36
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,973.68,702.05
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,950.61,687.35
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,925.02,671.03
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,896.84,653.35
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,866.3,634.04
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,831.91,612.01
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,795.53,588.48
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,755.45,562.45
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,713.86,535.1
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,669.68,503.63
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,624.53,470.63
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,576.78,434.3
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,528.68,396.82
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,479.07,358.32
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,429.8,318.86
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,378.75,276.69
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,324.58,231.24
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,274.39,188.33
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,226.37,147.26
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,178.61,107.97
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,134.1,73.95
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,91.21,46.55
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,49.63,27.49
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,34.73,24.58
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,31.83,21.84
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,26.9,17.05
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,21.69,9.2
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,15.73,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,4.91,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,65.32,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,148.44,93.44
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,209.8,158.39
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,279.36,219.96
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,230.43,185.67
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,160.5,129.95
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,145.6,117.33
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,124.82,98.54
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,185.67,148.43
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,244.35,195.34
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,389.01,311.93
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,541.3,429.03
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,667.72,522.34
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,792.52,607.3
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,837.27,634.23
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,881.41,660.91
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,911.41,678.07
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,939.03,693.63
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,962.03,705.54
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,982.22,715.59
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,998.12,723.72
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,1011.18,730.1
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,1019.84,733.33
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,1025.47,734.75
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,1027.08,734.62
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,1025.59,732.66
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,1018.09,727.02
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,1007.57,719.6
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,991.37,709.24
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,972.39,697.18
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,949.46,682.62
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,924.07,666.47
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,896.08,648.73
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,865.78,629.41
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,831.14,606.97
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,794.54,583.11
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,754.82,557.5
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,713.65,530.31
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,669.48,498.84
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,624.4,465.96
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,576.78,430.19
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,528.87,393.29
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,478.39,354.67
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,428.37,315.13
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,373.72,270.9
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,324.4,229.65
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,274.19,187.29
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,226.32,146.88
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,179.16,108.66
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,132.05,73.03
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,89.64,46.28
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,52.21,30.61
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,38.67,27.91
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,35.58,24.99
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,29.42,19.09
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,22.84,9.55
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,14.74,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,54.51,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,128.07,78.34
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,190.11,143.1
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,259.87,204.36
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,319.89,256.88
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,385.49,312.36
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,348.71,283.79
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,291.3,236.73
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,403.83,327.37
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,523.54,419.78
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,612.83,486.21
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,706.88,551.58
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,751.19,579.3
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,794.66,606.23
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,827.19,625.38
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,863.08,646.65
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,892.96,663.61
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,920.62,678.98
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,943.18,691.04
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,963.1,701.39
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,979.55,709.79
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,993.25,716.49
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,985.84,709.73
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,980.33,704.52
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,948.72,683.65
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,909.63,655.6
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,894.83,644.52
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,878.1,631.99
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,884.78,638.77
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,889.75,644.16
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,880.9,639.58
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,868.51,631.59
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,849.11,619.37
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,827.57,605.75
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,782.2,575.48
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,738.07,544.22
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,696.52,515.68
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,654.66,486.4
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,636.26,474.65
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,607.84,454.88
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,565.92,423.07
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,520.1,387.7
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,462.81,343.97
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,411.26,303.32
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,366.16,266.17
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,320.59,227.56
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,271.07,185.93
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,223.96,146.29
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,173.98,105.98
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,130.91,73.67
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,89.84,47.99
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,54.04,33.32
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,41.42,30.37
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,37.58,26.77
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,30.52,20.05
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,22.0,8.57
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,14.74,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,40.89,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,101.88,60.15
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,158.59,119.41
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,221.63,174.97
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,207.19,166.98
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,175.53,142.28
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,206.66,168.42
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,244.03,198.63
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,384.31,312.8
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,523.93,421.89
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,594.37,473.19
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,664.85,523.16
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,709.52,551.93
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,753.73,579.2
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,792.23,601.63
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,829.57,622.75
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,824.73,615.31
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,813.68,603.31
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,835.88,614.9
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,855.74,624.5
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,891.39,646.29
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,925.59,665.8
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,961.84,686.54
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,995.62,705.47
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,996.58,704.95
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,994.62,703.0
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,987.38,698.11
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,977.32,691.5
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,962.2,682.82
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,944.49,672.48
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,920.06,657.62
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,893.58,641.36
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,856.49,618.86
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,817.54,594.85
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,782.33,573.12
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,744.84,548.59
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,718.3,532.13
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,686.69,511.55
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,643.03,480.91
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,599.03,449.29
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,553.29,414.65
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,507.69,379.32
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,456.55,340.97
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,409.22,304.13
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,360.48,264.39
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,313.17,224.94
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,265.3,184.74
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,219.7,146.45
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,175.15,110.4
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,133.99,79.44
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,93.42,53.49
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,57.5,37.49
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,45.17,33.6
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,39.63,28.47
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,30.29,19.74
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,21.19,7.45
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,14.25,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,17.28,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,41.55,21.0
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,87.02,63.77
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,140.94,110.0
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,210.04,168.42
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,295.01,239.04
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,353.14,286.79
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,415.8,336.84
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,469.71,378.35
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,526.19,420.51
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,579.85,459.2
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,631.75,495.53
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,676.76,525.86
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,721.73,555.03
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,761.15,579.09
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,799.83,602.21
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,833.68,622.32
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,863.2,639.3
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,890.37,654.47
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,915.77,668.37
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,931.94,676.84
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,945.58,683.77
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,948.77,684.35
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,954.8,686.95
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,955.23,687.14
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,952.92,685.67
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,946.45,681.14
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,937.31,674.98
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,924.08,666.91
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,908.29,657.2
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,859.56,625.29
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,810.04,592.27
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,802.21,588.8
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,790.17,581.81
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,743.52,550.58
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,698.78,518.62
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,655.73,488.41
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,614.02,458.66
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,586.44,439.99
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,554.69,417.5
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,523.16,393.81
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,488.8,366.9
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,441.26,330.17
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,394.48,292.93
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,346.71,253.61
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,297.44,212.45
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,250.47,172.87
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,206.17,135.65
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,162.93,100.81
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,123.48,71.48
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,85.45,47.83
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,52.66,34.3
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,42.52,31.19
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,37.38,26.43
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,29.1,18.63
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,20.39,6.3
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,13.76,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,31.73,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,83.51,44.33
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,141.1,104.35
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,204.38,159.2
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,229.12,182.65
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,252.18,203.3
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,313.02,253.45
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,378.96,306.2
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,459.33,369.21
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,543.98,433.6
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,592.83,468.35
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,642.2,502.49
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,684.67,530.23
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,726.74,557.21
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,761.3,578.49
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,797.44,600.62
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,826.2,617.66
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,852.82,633.18
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,854.87,632.14
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,849.09,626.16
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,887.77,650.75
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,922.47,672.17
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,931.13,676.6
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,937.21,679.63
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,927.02,672.38
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,914.04,663.49
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,919.75,667.12
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,922.52,668.77
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,911.25,661.69
2018,7,21,12,30,821.0,152.0,4.0,30.4,934.0,894.46,651.09
2018,7,21,12,45,830.5,144.5,4.05,30.45,930.0,877.67,640.29
2018,7,21,13,0,840.0,137.0,4.1,30.5,926.0,858.21,627.74
2018,7,21,13,15,838.0,135.0,4.15,30.35,911.5,831.58,610.88
2018,7,21,13,30,836.0,133.0,4.2,30.2,897.0,802.89,592.56
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,771.13,572.04
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,737.66,550.17
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,700.28,525.45
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,661.62,498.15
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,618.1,466.7
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,575.72,435.3
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,530.51,400.61
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,485.32,365.16
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,438.8,328.81
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,392.85,291.83
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,345.36,252.67
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,299.21,213.75
