Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,915.92,664.29
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,897.36,651.64
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,908.83,659.8
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,915.02,664.34
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,893.74,650.78
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,870.13,635.84
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,841.8,618.04
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,811.48,598.83
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,777.61,577.16
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,742.09,554.12
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,702.86,526.99
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,662.48,498.47
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,619.72,467.69
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,576.27,435.64
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,529.64,399.83
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,483.22,363.35
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,431.49,323.54
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,383.37,285.11
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,335.04,245.12
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,287.96,205.31
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,240.09,164.87
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,194.76,126.95
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,149.94,91.61
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,108.94,62.79
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,70.57,42.04
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,47.03,35.77
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,41.2,30.44
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,34.98,24.49
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,24.45,13.66
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,14.23,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,28.3,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,74.96,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,136.88,95.32
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,199.2,153.83
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,203.37,162.3
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,198.86,161.58
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,158.15,128.31
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,94.9,74.0
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,129.66,102.58
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,165.0,130.97
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,218.4,173.55
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,267.01,211.38
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,379.87,300.71
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,500.9,392.56
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,662.52,514.26
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,820.92,623.3
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,857.47,644.16
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,887.55,661.44
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,913.81,676.18
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,937.77,689.36
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,954.62,698.93
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,968.73,706.82
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,978.09,712.08
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,984.48,715.51
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,985.97,716.49
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,984.41,715.62
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,977.94,711.84
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,968.47,706.18
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,953.78,697.09
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,936.28,686.23
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,914.3,672.67
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,889.78,657.38
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,861.39,639.21
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,830.7,619.4
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,796.99,597.28
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,761.27,573.62
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,721.5,547.35
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,680.23,518.24
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,636.1,485.89
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,591.03,452.0
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,542.94,414.38
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,494.62,375.65
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,444.56,335.88
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,390.92,292.17
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,340.25,249.26
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,291.02,206.68
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,241.26,163.67
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,194.09,123.5
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,147.65,86.64
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,101.81,54.43
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,61.77,34.19
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,40.19,29.9
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,36.78,26.66
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,33.24,23.02
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,23.28,12.48
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,16.71,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,24.17,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,64.55,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,133.21,92.06
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,202.43,156.83
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,200.48,160.62
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,195.44,159.55
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,152.35,124.25
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,87.94,68.7
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,127.3,101.38
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,167.44,133.96
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,229.78,184.81
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,297.15,238.49
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,440.66,353.91
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,597.36,474.29
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,713.43,559.97
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,829.71,640.12
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,867.77,663.51
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,899.26,682.66
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,923.29,696.6
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,944.8,708.85
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,963.02,719.15
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,978.5,727.66
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,988.19,732.25
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,994.93,735.0
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,996.3,734.76
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,994.61,732.64
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,987.94,727.38
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,978.25,720.26
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,964.68,711.56
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,948.2,701.0
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,926.17,686.5
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,901.47,670.25
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,872.83,651.96
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,841.76,631.9
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,807.61,609.45
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,771.33,585.35
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,731.35,558.78
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,689.72,529.38
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,644.51,495.99
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,598.19,460.9
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,549.71,422.59
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,500.96,383.09
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,450.17,342.37
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,399.68,300.52
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,347.9,256.11
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,293.08,208.53
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,241.97,163.8
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,193.29,121.89
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,145.44,83.74
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,101.8,53.71
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,57.16,30.78
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,36.98,27.15
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,33.82,24.12
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,30.54,20.72
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,22.1,11.23
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,15.73,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,10.93,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,27.98,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,75.77,50.26
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,120.27,92.16
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,170.58,136.23
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,224.5,182.74
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,276.83,226.9
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,331.76,271.89
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,384.6,313.84
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,439.39,356.03
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,489.1,393.02
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,539.78,429.72
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,593.37,467.0
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,639.23,497.7
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,676.18,521.42
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,712.54,544.23
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,761.29,576.37
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,810.61,608.07
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,856.9,637.8
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,900.48,663.82
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,919.07,672.85
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,935.3,680.55
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,943.57,683.61
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,949.28,685.17
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,950.5,684.24
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,949.08,681.75
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,943.12,676.62
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,934.55,669.95
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,918.64,658.94
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,900.46,646.59
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,876.68,631.01
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,851.1,614.25
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,822.53,595.53
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,792.39,575.26
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,757.54,551.72
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,721.61,527.12
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,682.94,500.86
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,643.68,473.66
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,600.83,443.37
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,558.04,412.43
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,513.28,379.04
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,469.19,345.42
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,421.77,309.93
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,375.74,274.46
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,329.12,237.52
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,284.13,201.27
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,238.58,164.65
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,195.81,130.7
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,153.23,98.79
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,114.49,72.51
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,78.57,52.73
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,58.68,45.01
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,46.85,34.6
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,34.4,23.37
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,22.16,10.5
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,11.8,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.42,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,17.32,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,58.06,36.42
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,92.99,69.66
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,141.91,111.96
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,193.55,156.14
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,246.58,200.64
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,302.28,246.17
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,355.71,288.27
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,411.41,330.84
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,463.33,369.36
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,516.85,407.99
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,572.62,447.07
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,620.93,479.93
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,663.92,508.08
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,706.95,535.66
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,759.87,571.63
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,817.56,609.95
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,868.17,641.61
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,915.66,670.37
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,934.77,680.85
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,951.38,689.95
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,958.6,692.83
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,968.62,697.67
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,971.55,698.77
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,971.58,698.15
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,967.23,694.94
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,959.92,689.94
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,949.09,683.72
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,935.27,675.61
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,917.87,664.94
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,897.41,652.3
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,869.19,634.87
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,838.52,615.72
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,803.93,593.95
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,767.25,570.48
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,727.05,544.28
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,685.42,515.01
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,640.29,482.41
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,594.39,448.34
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,545.61,410.51
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,496.6,371.55
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,441.25,328.25
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,390.64,287.18
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,338.9,244.01
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,289.65,202.22
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,236.3,157.49
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,189.73,119.11
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,143.52,83.98
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,102.21,57.03
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,63.34,38.94
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,47.98,36.07
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,40.72,29.53
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,32.08,21.5
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,22.26,10.08
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,14.74,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.88,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,29.19,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,89.72,57.75
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,149.51,114.46
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,178.11,141.55
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,214.88,174.24
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,213.05,173.68
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,197.51,160.53
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,237.12,192.72
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,277.47,224.62
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,356.2,287.25
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,432.08,345.96
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,556.92,441.74
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,686.12,536.73
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,739.36,572.44
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,793.02,607.37
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,829.56,629.69
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,864.72,650.93
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,893.23,667.22
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,916.1,679.64
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,932.84,689.0
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,947.0,696.74
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,956.19,701.07
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,962.61,703.7
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,963.79,703.65
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,962.18,701.91
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,954.52,695.98
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,944.2,688.46
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,935.78,682.03
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,924.29,673.67
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,907.31,661.5
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,890.17,649.36
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,860.69,629.84
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,829.03,608.9
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,794.64,586.16
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,758.42,562.08
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,717.82,534.36
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,675.88,504.46
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,629.09,470.49
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,583.59,436.59
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,534.67,399.21
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,485.89,361.0
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,435.78,321.79
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,386.61,282.14
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,331.98,237.44
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,282.75,196.22
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,233.22,155.09
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,187.15,117.69
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,142.66,84.58
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,103.42,59.71
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,65.67,42.36
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,51.11,38.57
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,42.69,31.04
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,33.82,22.78
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,21.5,8.79
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,10.81,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,9.93,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,40.0,22.45
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,67.04,48.99
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,103.59,81.02
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,147.26,118.79
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,196.79,160.75
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,248.12,203.18
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,299.41,244.15
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,359.96,291.02
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,409.27,327.96
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,459.49,364.62
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,505.13,396.24
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,551.14,427.23
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,592.1,453.77
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,632.88,479.49
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,670.63,503.47
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,708.08,526.84
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,740.58,546.29
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,779.36,569.47
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,799.2,581.1
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,817.49,591.8
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,830.22,599.18
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,841.16,605.37
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,846.25,607.81
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,849.47,609.08
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,846.95,606.76
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,842.58,603.25
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,848.15,608.19
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,849.78,610.43
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,851.34,613.09
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,847.99,611.68
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,821.11,594.54
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,792.16,575.95
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,760.27,554.66
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,726.48,531.71
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,687.6,505.26
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,647.56,477.43
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,604.53,446.86
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,560.73,414.96
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,513.91,379.59
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,467.54,343.74
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,419.68,306.98
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,372.98,270.09
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,324.43,231.07
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,278.59,193.72
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,231.95,156.27
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,189.28,122.88
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,146.63,92.23
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,109.66,69.1
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,73.81,51.14
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,59.12,45.11
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,45.19,32.92
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,32.88,21.76
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,19.74,6.71
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,6.88,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,16.43,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,59.19,34.45
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,98.36,73.66
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,148.64,117.57
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,202.24,163.84
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,255.92,209.34
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,312.59,256.12
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,352.89,288.2
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,394.53,320.37
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,436.0,351.22
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,477.27,381.04
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,533.47,421.91
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,599.89,468.92
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,655.63,507.4
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,712.21,545.63
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,740.18,562.65
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,766.35,578.45
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,786.28,589.4
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,803.91,598.76
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,824.02,611.29
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,842.42,622.61
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,854.1,629.1
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,863.83,634.36
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,868.06,637.16
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,870.26,638.69
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,866.56,636.36
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,860.86,632.75
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,852.99,628.1
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,842.97,621.99
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,828.53,613.07
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,812.82,603.18
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,787.9,586.45
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,761.44,568.53
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,730.44,547.49
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,698.16,525.22
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,661.96,499.72
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,624.98,473.2
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,585.36,444.41
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,545.58,414.85
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,501.19,380.77
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,457.56,346.62
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,411.98,311.25
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,367.22,275.6
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,321.39,238.13
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,276.76,201.06
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,231.53,163.8
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,188.84,129.26
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,147.03,97.72
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,109.13,72.28
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,73.07,52.95
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,57.68,45.04
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,44.52,33.14
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,30.69,20.36
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,19.13,5.49
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,8.85,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,29.64,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,97.2,57.24
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,158.29,120.01
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,199.61,158.09
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,243.89,197.26
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,247.59,201.78
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,252.68,205.82
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,297.26,241.62
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,343.28,277.41
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,448.05,359.62
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,554.34,439.82
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,633.59,496.85
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,713.92,552.75
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,763.77,583.55
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,813.69,613.82
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,838.99,627.27
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,861.23,638.77
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,877.26,645.98
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,889.81,650.96
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,909.26,661.38
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,926.45,670.25
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,938.24,675.7
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,947.5,679.64
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,949.87,679.82
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,946.47,676.49
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,941.41,672.25
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,933.64,666.41
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,917.71,656.11
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,899.47,644.44
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,876.86,630.21
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,850.8,613.7
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,822.77,596.0
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,792.85,576.52
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,759.09,554.12
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,723.78,530.28
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,684.79,503.72
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,644.81,475.9
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,601.15,444.94
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,557.05,412.87
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,510.31,377.63
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,464.08,341.94
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,415.96,305.34
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,368.94,268.44
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,320.49,229.44
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,273.96,191.35
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,227.55,153.67
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,184.31,119.41
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,140.67,87.53
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,101.47,62.8
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,65.06,50.66
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,53.87,40.99
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,42.64,30.97
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,30.82,20.03
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,19.22,4.02
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,23.18,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,83.77,46.68
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,138.26,104.39
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,194.8,154.22
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,257.48,208.12
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,312.82,254.81
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,371.85,302.89
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,429.94,348.22
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,491.11,394.2
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,545.35,433.44
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,604.59,474.96
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,652.83,507.37
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,701.1,538.92
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,742.77,564.66
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,783.65,588.48
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,817.55,607.38
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,849.81,624.93
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,876.47,638.55
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,901.01,650.67
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,919.76,659.52
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,936.08,666.85
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,942.87,668.8
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,950.78,671.63
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,953.1,672.11
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,952.64,670.98
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,947.04,666.09
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,938.7,659.64
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,922.14,650.09
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,903.23,639.04
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,878.69,623.81
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,852.91,607.74
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,825.16,590.91
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,795.53,572.49
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,760.79,549.86
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,724.57,525.81
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,684.81,499.11
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,644.17,471.2
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,600.75,440.58
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,557.0,408.96
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,509.65,373.54
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,462.9,337.76
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,414.61,301.14
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,367.58,264.44
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,318.83,225.58
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,272.17,187.82
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,225.59,150.46
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,182.05,116.46
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,139.25,85.81
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,100.88,62.33
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,64.15,49.24
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,54.02,40.57
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,42.78,30.63
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,30.93,19.71
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,18.46,1.77
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,39.11,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,113.68,60.27
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,187.66,140.7
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,248.54,195.37
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,316.55,254.23
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,375.07,303.84
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,437.38,354.55
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,492.46,397.41
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,549.37,439.97
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,599.07,475.38
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,649.02,509.62
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,692.04,537.19
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,737.13,565.62
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,775.4,588.65
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,812.21,610.29
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,842.04,627.33
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,869.52,642.67
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,891.55,654.41
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,910.82,664.36
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,928.4,673.75
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,943.33,681.46
