Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,952.52,685.91
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,958.87,688.66
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,955.33,685.49
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,953.88,683.86
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,945.77,678.23
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,934.87,670.92
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,920.0,660.51
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,902.53,648.52
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,882.04,635.07
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,856.71,618.48
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,827.59,599.88
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,796.43,579.85
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,761.41,557.1
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,724.77,532.61
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,684.53,505.0
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,643.2,476.0
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,598.74,444.18
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,553.82,411.17
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,507.12,375.38
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,457.62,336.78
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,408.3,298.58
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,360.15,260.16
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,310.7,219.74
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,263.45,180.6
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,215.86,141.68
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,171.56,106.57
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,128.28,75.49
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,89.7,52.64
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,54.1,40.95
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,47.83,35.49
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,39.26,27.76
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.23,19.07
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.56,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,27.9,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,93.4,45.33
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,156.14,116.33
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,213.62,167.53
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,278.49,223.55
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,337.11,273.39
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,402.67,327.11
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,458.41,371.35
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,516.28,415.77
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,567.78,453.83
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,619.97,491.27
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,665.29,522.85
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,710.22,553.06
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,750.03,578.49
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,788.62,602.66
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,820.3,622.02
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,849.99,639.88
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,873.5,653.13
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,894.58,664.72
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,911.71,674.6
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,926.31,682.86
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,931.01,684.18
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,932.81,683.77
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,928.83,680.62
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,922.17,675.84
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,923.4,676.45
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,919.64,673.78
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,906.02,665.32
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,889.86,655.26
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,868.47,641.46
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,844.74,626.1
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,815.88,607.68
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,785.2,587.91
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,748.88,562.97
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,710.18,535.67
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,672.0,508.89
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,632.57,480.58
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,588.44,448.01
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,544.09,414.47
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,496.93,377.52
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,450.55,340.36
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,403.07,302.54
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,356.66,264.58
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,308.5,224.45
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,262.48,185.66
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,216.74,147.61
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,174.33,113.55
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,130.13,81.24
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,90.71,56.97
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,58.75,45.76
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,51.93,39.64
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,41.01,29.67
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,29.49,18.58
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.79,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,6.88,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,20.03,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,79.0,34.22
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,135.56,100.65
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,191.99,150.59
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,255.27,204.96
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,313.31,254.01
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,375.91,305.17
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,431.51,349.14
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,489.99,393.85
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,545.22,434.36
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,598.83,472.4
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,646.09,505.01
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,693.4,536.85
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,734.8,562.78
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,775.39,587.38
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,809.91,608.41
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,843.03,628.31
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,866.83,641.31
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,892.14,655.3
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,911.05,666.4
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,927.42,675.9
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,937.82,681.32
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,945.43,685.05
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,945.86,684.96
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,943.44,683.13
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,935.85,677.72
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,925.45,670.58
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,910.12,660.94
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,892.17,649.63
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,869.93,635.12
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,845.34,619.05
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,816.36,600.82
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,785.36,581.08
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,750.43,558.29
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,713.87,533.48
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,673.71,505.55
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,632.44,476.17
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,588.33,443.78
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,543.69,410.19
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,496.72,373.45
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,450.08,336.11
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,397.53,294.85
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,349.21,255.61
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,294.25,211.14
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,245.92,172.06
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,204.34,135.98
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,161.14,99.5
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,118.3,68.52
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,79.47,46.05
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,48.78,36.92
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,44.15,32.76
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,35.86,25.13
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,27.12,16.37
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,17.04,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,7.86,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,26.68,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,90.76,34.83
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,155.25,115.2
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,187.72,147.42
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,222.31,179.21
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,199.34,162.02
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,159.16,128.37
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,217.37,176.74
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,272.91,221.92
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,352.4,285.52
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,429.47,345.56
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,548.03,437.23
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,671.43,528.96
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,729.51,567.88
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,785.88,604.64
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,817.17,623.8
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,846.32,641.5
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,868.27,654.16
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,887.63,665.09
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,905.26,675.16
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,920.3,683.53
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,929.28,688.24
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,935.49,691.25
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,935.04,690.74
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,931.79,688.51
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,925.42,684.31
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,916.32,678.38
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,902.64,669.97
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,886.27,659.79
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,865.81,646.62
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,842.76,631.68
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,813.94,613.28
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,783.17,593.39
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,748.16,570.26
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,711.63,544.89
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,671.63,516.16
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,630.65,486.07
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,586.07,452.77
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,541.11,418.28
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,491.09,378.37
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,444.11,339.82
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,395.73,300.53
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,348.56,261.17
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,299.31,219.07
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,252.3,178.51
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,205.64,139.02
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,162.45,103.99
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,119.75,72.96
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,81.87,51.0
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,53.28,41.54
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,46.66,35.46
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,37.19,26.63
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,27.22,16.44
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,16.27,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.9,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,12.39,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,35.08,7.89
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,57.94,40.2
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,106.64,82.32
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,153.29,122.78
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,122.85,98.38
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,83.19,64.61
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,109.6,86.63
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,136.52,108.67
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,99.4,77.48
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,64.25,47.93
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,88.35,67.47
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,113.03,87.14
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,136.79,105.86
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,160.6,124.38
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,180.64,139.79
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,200.74,155.09
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,245.16,189.25
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,289.68,222.89
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,285.38,218.83
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,281.09,214.95
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,332.95,254.0
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,378.6,287.71
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,419.86,318.05
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,460.4,347.55
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,486.47,366.92
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,515.0,387.94
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,580.47,438.83
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,638.93,483.7
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,650.05,492.09
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,657.02,497.75
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,661.19,502.24
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,661.7,503.97
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,674.44,515.78
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,679.5,521.5
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,657.97,506.88
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,629.85,486.97
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,586.03,453.69
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,541.58,419.16
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,493.8,380.76
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,446.34,341.71
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,393.81,299.0
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,345.32,258.22
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,295.99,215.67
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,248.62,174.44
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,200.91,133.81
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,156.39,97.56
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,113.54,67.25
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,76.73,47.36
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,52.23,40.62
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,47.53,36.21
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,39.08,28.2
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,26.53,15.53
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,14.79,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.95,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,15.27,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,47.58,8.47
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,78.7,55.7
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,84.6,63.98
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,97.85,76.73
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,78.16,60.87
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,52.17,38.5
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,59.43,44.47
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,66.7,50.3
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,78.85,60.06
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,91.26,69.9
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,113.14,87.3
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,135.05,104.45
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,191.59,149.58
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,244.77,191.07
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,323.14,251.44
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,410.97,317.16
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,407.08,311.89
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,410.41,312.33
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,501.89,380.84
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,585.94,442.05
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,709.37,534.06
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,821.36,615.32
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,860.6,642.39
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,894.66,664.88
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,908.51,673.9
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,923.31,683.79
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,907.95,673.47
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,889.83,661.57
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,867.3,647.1
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,842.28,630.9
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,813.54,612.2
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,782.58,591.87
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,747.51,568.68
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,710.6,543.94
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,670.37,515.08
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,628.82,484.37
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,584.99,451.29
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,540.38,416.71
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,488.9,375.47
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,440.68,335.63
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,391.4,295.11
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,342.95,254.08
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,293.21,210.91
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,245.21,168.9
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,193.42,124.8
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,147.7,87.66
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,103.21,56.18
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,63.31,35.26
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,39.53,29.26
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,36.15,26.07
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,30.21,20.38
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,23.88,12.93
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,17.2,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,26.94,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,94.94,12.47
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,170.71,124.26
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,215.49,168.11
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,264.59,212.42
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,207.09,168.15
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,128.07,102.01
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,221.38,180.19
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,324.74,264.16
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,476.22,385.88
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,640.77,511.3
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,685.95,540.74
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,730.52,569.99
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,769.81,594.66
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,802.85,614.59
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,833.15,632.4
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,861.2,648.5
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,884.3,661.12
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,904.72,671.93
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,921.49,680.44
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,935.48,687.17
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,944.28,690.14
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,950.11,691.28
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,950.03,689.89
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,946.93,686.71
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,939.44,680.81
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,928.96,673.11
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,913.42,663.13
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,895.09,651.39
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,871.43,636.56
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,845.28,620.01
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,815.91,601.49
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,784.33,581.33
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,749.05,558.43
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,711.93,534.03
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,671.39,505.62
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,629.51,475.4
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,584.89,442.31
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,539.48,407.71
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,490.88,369.34
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,438.6,327.33
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,388.69,287.16
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,339.54,246.36
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,289.51,203.8
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,241.17,162.29
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,192.73,121.68
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,143.9,82.86
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,99.43,52.39
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,59.49,32.7
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,38.07,27.63
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,34.61,24.42
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,28.58,18.72
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,22.15,10.97
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,16.22,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,26.33,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,94.61,0.55
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,172.17,123.96
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,218.01,169.03
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,268.4,214.17
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,250.02,202.05
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,205.84,166.41
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,361.89,294.38
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,529.39,425.03
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,584.84,464.8
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,644.55,506.01
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,690.36,534.77
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,730.96,559.15
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,769.64,582.05
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,806.86,603.5
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,838.84,621.45
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,868.74,637.84
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,894.13,650.73
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,916.97,661.89
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,933.29,669.8
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,946.71,675.97
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,955.3,679.71
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,960.79,681.62
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,960.78,680.07
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,957.61,676.69
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,950.39,670.9
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,940.03,663.29
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,924.94,653.91
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,906.89,642.7
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,883.33,628.09
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,857.11,611.73
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,827.86,594.18
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,796.2,574.88
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,760.36,552.45
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,722.53,528.43
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,681.12,500.78
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,638.24,470.58
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,592.93,437.9
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,546.7,403.58
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,497.4,365.45
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,447.96,326.2
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,397.02,285.97
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,346.68,244.92
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,290.88,198.74
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,240.91,156.61
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,190.84,115.46
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,143.69,78.96
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,97.85,48.83
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,56.59,30.27
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,34.15,23.71
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,31.32,21.13
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,26.51,16.57
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,21.44,9.59
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,15.24,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,26.96,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,96.37,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,177.08,126.23
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,241.53,186.52
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,314.77,249.86
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,376.81,302.72
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,443.5,357.1
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,498.13,399.66
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,557.39,443.74
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,609.88,481.05
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,662.82,516.39
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,709.09,545.01
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,750.02,569.1
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,789.52,591.9
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,827.44,613.14
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,856.39,629.01
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,882.54,642.96
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,902.63,652.92
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,919.51,660.85
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,937.17,669.85
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,952.0,677.08
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,960.52,680.27
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,966.04,681.73
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,966.72,681.3
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,964.32,679.07
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,956.99,673.85
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,946.64,666.84
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,929.5,656.56
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,909.63,644.58
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,885.53,630.0
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,859.05,613.82
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,828.96,595.55
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,796.67,575.68
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,760.33,552.99
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,722.18,528.05
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,679.35,498.83
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,636.58,468.87
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,590.53,435.77
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,543.93,401.33
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,494.67,363.37
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,445.69,324.65
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,394.79,284.94
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,341.6,242.35
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,290.65,200.37
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,241.89,159.9
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,192.16,119.82
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,146.0,84.77
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,102.11,56.43
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,63.6,39.1
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,46.56,34.39
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,40.77,29.21
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,32.07,21.19
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,21.92,9.11
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,18.25,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,77.56,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,145.5,103.08
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,193.56,150.0
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,247.69,197.99
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,214.92,173.97
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,168.57,135.78
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,223.74,181.42
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,282.89,229.08
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,408.31,329.47
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,529.98,423.31
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,628.11,496.04
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,726.0,564.74
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,767.0,589.93
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,806.73,614.2
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,841.45,634.95
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,874.27,654.2
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,900.47,668.96
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,919.33,678.81
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,937.29,688.53
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,952.45,696.47
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,961.89,700.74
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,968.31,703.18
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,969.81,702.98
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,968.19,700.91
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,961.15,695.59
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,951.03,688.43
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,935.62,677.88
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,917.3,665.55
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,893.5,650.0
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,867.04,632.72
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,836.92,613.21
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,804.47,592.08
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,767.93,568.06
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,729.48,542.26
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,682.72,509.22
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,634.07,474.19
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,592.73,443.78
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,552.02,412.7
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,497.76,370.48
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,446.88,329.64
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,393.52,287.11
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,341.36,244.29
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,285.39,197.75
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,232.05,153.09
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,187.25,115.64
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,140.72,79.4
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,95.01,50.01
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,54.32,32.97
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,41.46,30.43
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,38.22,27.38
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,30.41,19.99
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,22.02,8.16
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,14.25,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,12.44,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,60.2,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,115.41,80.41
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,144.87,111.84
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,177.81,142.33
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,124.81,100.22
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,56.05,41.83
