Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,70.39,53.79
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,84.88,65.59
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,121.18,95.27
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,157.96,124.73
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,235.22,187.0
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,309.3,245.06
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,399.49,315.34
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,494.27,386.83
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,618.95,480.27
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,743.88,570.23
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,816.61,619.7
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,886.83,665.02
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,908.02,676.57
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,926.77,686.86
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,936.83,691.79
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,944.02,694.98
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,944.54,694.78
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,942.09,692.78
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,931.17,684.94
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,921.47,678.08
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,906.86,668.85
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,889.42,657.79
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,868.24,643.83
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,844.32,628.04
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,814.75,609.2
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,782.99,588.7
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,747.28,564.96
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,709.8,538.75
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,669.16,509.7
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,624.96,477.38
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,579.5,443.11
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,533.41,407.41
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,483.68,367.49
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,434.22,326.81
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,383.33,285.24
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,333.8,243.66
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,280.41,198.01
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,231.54,155.69
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,181.43,114.23
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,135.27,78.73
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,91.23,50.66
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,53.41,35.25
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,42.64,31.91
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,37.61,27.18
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,29.23,19.14
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,19.59,5.3
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,13.76,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.98,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,4.33,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,7.71,0.27
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,13.01,5.19
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,18.32,9.88
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,25.09,15.75
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,31.85,21.53
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,40.56,28.85
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,49.27,36.05
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,71.55,54.44
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,94.36,72.94
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,121.89,94.96
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,149.49,116.64
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,167.47,130.38
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,185.53,144.02
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,202.0,156.32
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,218.53,168.54
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,234.71,180.36
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,250.85,192.06
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,271.35,207.05
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,291.75,221.82
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,339.26,256.92
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,380.34,286.71
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,386.09,290.35
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,391.63,294.02
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,404.04,302.83
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,416.04,311.31
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,427.19,319.6
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,437.75,327.48
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,443.86,332.22
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,449.32,336.52
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,476.5,358.06
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,500.25,376.81
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,554.22,419.58
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,597.06,453.11
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,599.8,456.57
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,593.77,453.18
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,549.86,420.16
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,506.32,386.83
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,460.62,350.72
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,415.92,314.63
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,368.64,276.95
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,323.4,240.13
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,275.16,200.59
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,230.22,163.79
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,184.99,127.87
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,144.11,97.2
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,107.22,72.63
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,79.22,64.05
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,62.57,49.35
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,47.43,35.66
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,32.07,21.37
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,16.1,1.67
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.97,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,11.82,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,19.94,9.31
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,42.57,29.44
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,66.56,50.31
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,72.81,56.04
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,73.94,56.89
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,74.61,57.32
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,75.66,57.95
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,83.49,64.13
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,91.33,70.22
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,108.8,84.03
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,126.26,97.62
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,155.72,120.64
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,185.33,143.35
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,257.67,199.2
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,325.01,249.62
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,418.15,319.18
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,520.28,392.7
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,642.06,482.43
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,765.77,570.08
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,843.25,623.68
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,914.62,669.49
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,923.6,674.05
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,929.66,677.4
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,922.61,671.99
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,912.68,664.93
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,896.33,654.55
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,877.36,642.49
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,854.23,627.32
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,828.79,610.62
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,799.38,592.08
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,767.85,571.94
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,732.91,548.37
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,696.23,522.66
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,654.51,493.28
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,611.69,462.34
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,566.14,428.52
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,520.08,393.34
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,472.12,355.2
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,421.3,314.07
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,370.88,273.57
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,321.61,232.81
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,272.02,190.91
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,224.64,150.84
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,176.8,111.97
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,132.58,78.78
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,90.45,52.88
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,53.85,41.6
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,46.53,35.12
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,38.38,27.65
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,28.1,17.8
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,17.27,0.0
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,33.02,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,74.06,47.73
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,140.7,107.95
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,207.47,165.65
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,174.01,140.73
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,125.0,100.28
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,128.05,102.46
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,123.51,97.77
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,155.89,124.03
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,188.82,150.21
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,255.5,203.32
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,317.21,251.2
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,356.57,280.48
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,404.83,315.97
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,450.89,349.8
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,497.55,383.52
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,546.52,418.71
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,603.72,459.06
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,651.49,493.57
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,699.42,527.82
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,770.78,579.19
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,835.95,625.26
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,870.65,649.52
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,902.29,670.63
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,894.33,664.44
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,883.82,656.98
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,867.92,646.79
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,849.78,635.07
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,825.69,618.49
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,799.8,600.57
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,770.73,581.0
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,740.04,559.97
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,705.54,535.68
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,669.84,510.12
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,629.81,481.2
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,589.28,451.27
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,545.68,418.48
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,502.17,384.94
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,456.0,348.12
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,410.83,311.32
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,363.96,273.58
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,318.61,236.24
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,271.62,197.2
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,227.4,160.54
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,182.61,124.78
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,141.8,94.4
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,102.46,69.14
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,69.97,56.13
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,57.43,44.94
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,46.66,34.98
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,31.63,20.64
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,16.06,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,9.34,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,10.06,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,16.4,6.37
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,29.94,19.19
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,43.93,31.47
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,60.71,45.95
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,77.34,60.07
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,86.34,67.47
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,95.45,74.79
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,108.29,85.03
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,121.12,95.09
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,142.79,112.18
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,164.5,129.01
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,184.82,144.56
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,205.24,159.98
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,235.11,182.64
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,265.06,205.0
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,315.14,242.49
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,358.01,273.83
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,437.23,333.05
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,523.73,395.76
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,651.49,490.41
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,778.3,580.6
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,843.01,626.33
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,904.21,667.98
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,897.31,662.45
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,887.78,655.86
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,870.86,644.9
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,851.69,632.48
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,827.55,615.99
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,801.61,597.92
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,772.33,578.29
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,741.42,557.21
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,706.23,532.65
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,669.87,506.79
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,629.53,477.84
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,588.65,447.86
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,545.09,415.08
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,501.68,381.64
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,454.79,344.53
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,408.91,307.42
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,361.46,269.36
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,315.61,231.8
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,267.96,192.51
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,223.14,155.67
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,178.76,120.62
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,138.35,91.05
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,98.7,66.16
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,67.84,53.89
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,55.62,43.05
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,42.75,31.33
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,30.07,18.96
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,14.43,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,40.16,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,101.51,64.32
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,161.52,124.22
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,227.92,182.3
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,222.43,180.96
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,216.87,177.47
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,251.98,206.56
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,287.52,234.98
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,322.69,262.23
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,357.9,288.77
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,422.1,337.65
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,488.84,386.87
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,616.25,482.66
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,748.29,576.84
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,783.75,596.98
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,817.37,616.35
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,832.86,623.27
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,844.78,627.62
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,863.64,638.44
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,880.2,647.39
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,891.0,652.46
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,899.27,655.99
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,900.76,655.73
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,899.6,653.93
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,893.41,649.42
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,884.59,643.32
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,872.43,635.59
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,857.55,626.12
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,838.17,613.57
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,815.91,599.12
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,786.75,580.94
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,755.6,560.31
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,720.48,536.48
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,683.7,510.93
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,640.68,480.85
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,598.38,450.42
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,552.61,416.52
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,506.49,381.38
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,455.76,341.3
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,406.21,301.25
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,350.41,257.46
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,298.46,215.8
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,257.56,180.65
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,216.26,145.13
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,169.93,108.41
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,127.63,77.98
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,86.57,54.15
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,57.89,45.11
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,49.02,37.2
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,39.66,28.55
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,27.24,16.27
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,14.17,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,29.32,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,74.63,44.29
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,98.55,74.05
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,123.07,97.19
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,106.29,84.91
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,88.14,70.09
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,74.93,58.6
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,60.89,45.87
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,126.21,100.51
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,192.19,154.23
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,296.41,238.41
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,398.07,317.58
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,587.74,465.03
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,776.58,600.38
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,821.24,626.87
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,864.99,653.51
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,887.84,665.5
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,913.22,679.3
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,929.66,688.26
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,943.2,695.43
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,951.98,699.26
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,957.64,701.17
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,957.85,701.07
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,954.85,698.98
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,946.24,692.76
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,934.47,684.58
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,916.96,673.36
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,896.55,660.26
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,870.53,643.38
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,842.02,624.79
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,810.17,604.42
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,776.04,582.29
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,738.74,557.62
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,699.56,530.06
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,656.84,499.14
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,612.84,466.5
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,565.98,430.94
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,518.47,393.84
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,464.34,350.21
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,413.71,308.09
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,361.65,265.14
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,310.83,222.09
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,258.77,177.5
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,209.19,135.33
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,156.92,93.24
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,111.81,60.99
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,68.13,37.37
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,41.42,30.81
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,37.25,27.0
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,32.87,22.72
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,24.2,13.47
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,17.69,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,38.52,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,99.53,57.88
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,171.23,130.22
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,252.92,201.16
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,182.18,147.49
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,84.9,66.91
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,80.37,62.85
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,74.31,56.91
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,116.26,91.46
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,158.89,125.81
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,300.13,242.21
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,446.26,357.5
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,602.77,477.82
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,754.38,586.67
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,788.41,607.2
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,820.56,627.05
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,840.76,638.77
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,858.09,648.62
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,875.67,658.83
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,890.66,667.31
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,900.17,672.29
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,906.85,675.51
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,906.46,674.23
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,903.16,671.17
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,895.18,665.23
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,884.34,657.49
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,866.68,645.9
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,846.47,632.63
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,822.37,616.33
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,796.11,598.53
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,765.82,578.68
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,733.57,557.27
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,697.66,531.63
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,660.22,504.41
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,619.14,474.23
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,577.12,442.65
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,532.38,408.24
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,487.29,372.66
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,436.4,331.44
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,388.85,291.81
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,339.97,251.29
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,292.38,210.93
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,243.49,169.04
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,196.75,129.39
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,150.81,92.64
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,108.55,62.61
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,68.78,41.33
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,46.98,35.7
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,40.31,29.63
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,32.61,22.4
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,22.48,11.6
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,14.74,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,5.26,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,8.75,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,16.99,8.22
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,25.8,16.05
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,33.3,22.73
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,40.88,29.35
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,50.15,37.08
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,58.95,44.18
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,66.7,50.46
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,74.46,56.65
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,91.2,70.1
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,108.12,83.5
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,118.87,91.75
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,129.64,99.94
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,167.96,130.11
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,206.47,159.88
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,208.27,160.58
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,210.08,161.4
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,243.79,187.15
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,277.43,212.47
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,304.08,232.17
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,335.94,255.63
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,372.32,282.67
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,408.08,308.96
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,441.57,334.51
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,477.06,361.25
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,548.67,416.69
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,614.67,466.85
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,594.22,451.33
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,572.94,435.62
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,589.13,448.7
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,600.61,457.95
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,645.1,494.54
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,676.47,520.09
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,635.11,488.7
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,592.29,455.91
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,545.98,419.75
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,498.83,381.96
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,449.33,341.14
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,399.95,299.39
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,345.02,253.15
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,294.76,209.52
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,243.66,164.87
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,194.39,122.39
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,145.65,83.19
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,100.34,51.65
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,57.34,30.88
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,34.41,24.66
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,30.73,21.24
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,26.86,17.38
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,20.34,9.33
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,15.73,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,53.05,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,128.82,67.31
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,196.98,148.19
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,270.89,213.44
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,331.81,266.82
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,397.94,322.6
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,455.43,369.59
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,513.06,414.95
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,565.24,454.45
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,618.02,493.06
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,663.82,524.48
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,709.1,554.49
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,749.33,580.01
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,783.62,600.94
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,816.81,621.27
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,847.97,640.01
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,872.56,654.71
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,894.65,667.75
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,912.22,678.06
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,926.83,686.49
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,934.55,689.9
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,939.13,691.41
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,939.16,691.51
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,935.96,689.57
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,927.77,683.92
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,916.39,676.27
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,898.69,664.86
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,878.06,651.53
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,853.1,635.25
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,825.56,617.18
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,794.62,596.81
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,761.31,574.68
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,724.39,549.85
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,685.55,521.9
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,641.74,489.77
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,596.61,455.84
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,550.42,420.05
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,503.52,382.69
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,452.61,340.96
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,401.83,298.29
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,346.13,251.88
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,295.44,208.32
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,244.06,163.9
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,194.99,122.17
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,145.74,83.31
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,96.94,49.8
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,47.56,26.14
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,28.82,19.58
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,24.92,16.0
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,20.73,11.96
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,13.52,3.67
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,7.86,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
