Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,49.88,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,130.77,68.85
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,211.27,157.29
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,270.71,210.21
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,335.92,265.61
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,388.62,309.54
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,441.38,351.82
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,485.89,386.21
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,530.35,419.34
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,567.58,446.02
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,603.55,471.01
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,633.47,491.2
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,661.29,509.46
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,679.04,520.31
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,697.26,530.82
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,710.1,537.35
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,719.99,541.94
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,723.37,542.59
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,723.65,541.29
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,719.59,536.77
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,712.41,530.3
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,699.44,519.58
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,683.47,506.7
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,662.57,490.73
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,638.98,472.75
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,610.12,451.29
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,579.0,427.88
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,545.27,402.18
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,509.68,374.59
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,469.69,343.17
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,425.94,308.34
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,381.15,272.4
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,336.02,235.3
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,289.29,196.39
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,243.21,157.75
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,195.0,118.37
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,148.89,82.73
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,103.29,52.49
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,58.09,29.85
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,36.29,25.39
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,33.88,23.15
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,27.63,17.28
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,21.04,7.2
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,14.25,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,45.48,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,124.09,58.85
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,203.95,151.41
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,263.83,205.24
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,329.73,261.8
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,383.04,307.09
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,436.54,351.04
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,481.55,385.91
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,526.61,419.32
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,564.29,445.55
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,600.8,469.76
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,629.85,488.54
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,653.81,503.3
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,675.62,515.97
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,694.85,526.05
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,707.14,531.32
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,716.49,534.63
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,720.54,534.43
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,721.45,532.27
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,716.82,528.51
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,709.04,522.8
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,696.13,513.24
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,680.16,501.47
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,659.73,487.63
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,636.52,471.45
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,608.26,451.05
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,577.62,428.44
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,543.26,402.68
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,506.98,374.81
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,466.7,343.28
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,425.11,309.86
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,380.63,273.59
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,332.6,233.77
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,285.3,193.84
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,238.57,154.19
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,190.21,114.28
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,143.82,78.31
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,98.22,48.54
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,56.52,29.94
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,33.57,23.14
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,30.52,20.35
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,24.09,14.33
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,17.27,3.57
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,12.29,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,24.02,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,109.36,44.6
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,199.98,148.67
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,241.78,189.19
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,286.69,229.71
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,197.86,160.88
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,72.56,56.09
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,105.4,83.74
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,138.73,110.99
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,181.91,145.87
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,220.99,176.67
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,248.56,197.74
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,276.37,218.64
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,322.94,253.92
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,363.59,283.85
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,508.84,395.47
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,647.32,495.6
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,682.18,518.17
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,713.61,538.6
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,708.97,534.21
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,701.23,527.82
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,688.27,517.66
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,672.33,505.35
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,651.71,490.07
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,628.42,472.62
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,599.93,451.13
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,569.22,427.58
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,535.27,401.9
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,497.6,372.74
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,457.39,340.79
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,416.04,307.02
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,372.18,270.81
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,327.99,233.45
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,280.76,193.24
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,234.26,153.49
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,186.61,113.93
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,141.18,78.69
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,93.07,46.99
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,52.08,28.96
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,36.41,25.88
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,33.56,23.17
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,27.26,17.01
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,20.65,3.18
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,12.29,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.97,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,8.95,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,17.9,8.73
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,77.26,58.48
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,134.78,107.87
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,92.62,73.66
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,41.52,29.92
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,71.21,55.07
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,102.09,80.75
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,142.21,113.81
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,182.83,146.63
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,264.65,213.28
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,337.3,270.91
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,434.22,347.37
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,534.11,423.41
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,624.43,491.91
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,707.93,553.11
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,711.86,553.53
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,712.67,552.52
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,708.29,548.88
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,700.76,542.72
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,687.46,531.84
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,671.12,518.68
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,649.99,502.57
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,626.09,484.15
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,598.34,462.23
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,568.19,438.11
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,533.39,410.64
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,496.67,380.98
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,456.51,347.79
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,415.11,312.78
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,370.93,275.2
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,323.28,234.05
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,275.94,192.62
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,229.31,151.75
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,181.36,111.02
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,135.48,74.88
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,90.52,45.84
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,49.74,29.31
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,33.22,23.58
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,30.15,20.59
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,24.63,14.93
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,18.86,0.0
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,6.76,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,27.85,2.17
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,50.69,34.82
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,97.84,75.44
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,150.48,120.58
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,179.88,146.2
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,202.66,165.71
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,261.81,214.77
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,317.91,260.33
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,353.52,288.27
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,388.99,315.61
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,477.55,385.92
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,567.15,455.03
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,507.13,405.62
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,437.65,349.06
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,446.19,354.89
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,453.23,359.11
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,481.51,380.92
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,508.63,401.53
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,540.76,426.73
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,566.36,446.78
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,565.97,446.53
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,563.07,444.42
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,515.76,406.89
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,469.37,370.12
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,447.19,352.79
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,424.31,334.6
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,460.77,362.39
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,480.75,374.95
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,444.64,343.35
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,408.86,311.45
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,349.35,262.25
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,296.44,218.6
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,252.9,180.58
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,210.38,143.59
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,169.78,107.26
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,126.08,70.69
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,87.05,44.97
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,45.24,27.47
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,34.78,24.95
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,28.6,19.23
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,23.46,13.81
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,18.12,0.0
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,14.68,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,62.27,2.48
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,110.97,80.1
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,173.41,134.98
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,244.76,195.65
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,328.76,265.74
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,418.5,339.11
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,462.4,374.34
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,506.33,408.53
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,542.11,435.36
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,573.56,458.22
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,601.08,477.63
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,626.51,495.05
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,646.38,507.79
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,663.63,518.4
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,675.01,524.89
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,683.47,529.35
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,686.03,529.83
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,685.53,528.29
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,680.29,524.37
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,671.97,517.86
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,658.19,507.02
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,641.5,493.94
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,621.07,478.12
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,597.96,460.05
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,570.41,438.45
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,540.56,414.69
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,505.31,386.42
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,468.83,356.65
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,420.73,317.72
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,376.85,281.54
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,338.39,248.46
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,298.38,213.38
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,237.1,166.99
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,193.75,136.97
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,158.43,106.41
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,120.16,74.83
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,83.13,46.14
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,39.55,28.68
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,29.84,20.18
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,27.02,17.43
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,22.27,12.28
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,17.36,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,31.69,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,84.31,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,141.24,100.48
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,219.99,169.37
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,307.85,242.89
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,305.63,245.01
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,289.34,234.03
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,370.42,299.66
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,456.46,366.76
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,512.87,409.25
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,572.99,453.47
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,597.85,470.68
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,623.78,488.45
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,644.25,502.22
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,662.15,513.91
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,674.13,521.08
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,683.19,525.95
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,686.36,526.42
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,686.45,524.86
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,682.3,520.42
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,675.04,513.71
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,662.19,503.35
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,646.34,490.74
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,626.36,475.0
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,603.65,457.09
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,575.46,435.19
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,545.01,411.23
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,510.79,384.23
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,474.7,355.19
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,435.93,323.48
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,395.91,290.01
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,352.59,253.41
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,305.7,213.43
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,259.42,173.74
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,213.77,134.78
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,166.52,96.29
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,121.44,62.84
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,77.56,37.13
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,37.94,26.97
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,30.92,20.88
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,28.18,18.22
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,22.04,11.74
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,15.53,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,30.66,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,98.26,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,176.41,123.38
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,238.16,181.85
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,305.37,239.76
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,335.48,267.62
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,360.42,289.85
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,389.81,313.2
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,417.28,333.72
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,422.96,336.15
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,426.93,336.69
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,473.7,370.73
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,524.47,406.21
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,542.51,416.39
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,558.45,425.11
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,575.76,435.66
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,591.08,444.61
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,599.51,448.66
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,605.63,451.1
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,592.66,441.04
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,577.78,429.75
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,585.36,435.38
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,589.03,437.8
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,570.02,424.31
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,548.91,409.14
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,533.83,397.89
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,515.93,383.97
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,479.32,355.97
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,440.8,326.19
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,401.98,295.56
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,362.58,263.74
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,324.51,231.86
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,286.69,199.25
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,239.89,160.59
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,197.62,125.82
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,156.56,91.82
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,114.79,60.19
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,74.21,38.93
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,45.87,33.51
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,39.2,27.7
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,32.2,21.34
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,23.78,12.56
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,17.69,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,11.93,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,79.36,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,158.6,108.9
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,219.76,167.4
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,288.51,226.67
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,326.75,261.05
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,364.87,293.93
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,387.2,312.44
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,406.33,327.36
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,461.39,369.92
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,518.17,412.36
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,528.91,418.42
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,535.68,421.49
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,548.83,429.43
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,559.44,435.25
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,611.43,474.09
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,660.99,510.22
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,665.47,511.79
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,669.15,513.0
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,663.94,507.9
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,655.77,500.68
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,644.0,491.01
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,629.3,479.12
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,610.89,464.68
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,589.64,447.92
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,557.86,423.01
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,523.38,395.84
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,491.92,370.93
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,458.33,343.7
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,412.63,307.03
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,368.58,271.12
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,321.99,232.8
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,278.77,196.56
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,236.62,160.89
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,195.83,126.66
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,153.7,92.7
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,113.62,63.35
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,74.19,40.8
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,43.5,31.88
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,37.19,26.28
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,30.56,20.16
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,22.55,11.33
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,16.71,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.97,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,9.83,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,17.37,7.45
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,35.75,23.8
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,54.57,40.08
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,84.16,65.27
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,113.62,90.03
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,186.67,151.27
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,267.05,217.49
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,318.31,258.42
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,370.48,299.29
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,430.16,345.92
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,484.69,387.78
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,459.03,365.05
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,423.16,334.76
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,478.32,377.62
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,527.77,415.19
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,512.83,401.89
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,496.17,387.64
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,521.6,407.55
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,544.22,424.88
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,588.61,459.21
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,623.91,485.93
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,602.9,469.08
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,579.37,450.35
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,551.09,427.83
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,520.76,403.3
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,487.61,376.08
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,452.8,346.95
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,405.53,308.05
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,362.31,271.82
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,309.48,228.96
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,265.8,193.74
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,221.34,158.34
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,183.76,129.52
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,146.81,100.4
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,116.94,78.69
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,80.91,53.68
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,52.71,40.34
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,42.19,30.91
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,31.2,20.86
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,21.34,9.98
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,13.76,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
