Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.6,10.6,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.7,11.1,4.0,3.93,0.0
2018,10,29,6,45,60.0,17.0,1.75,11.55,21.0,33.69,0.0
2018,10,29,7,0,92.0,30.0,1.8,12.0,38.0,73.97,47.5
2018,10,29,7,15,100.0,46.0,2.05,12.6,59.5,97.61,73.77
2018,10,29,7,30,108.0,62.0,2.3,13.2,81.0,115.73,90.9
2018,10,29,7,45,143.0,80.5,2.55,13.75,113.5,160.28,129.26
2018,10,29,8,0,178.0,99.0,2.8,14.3,146.0,201.01,163.96
2018,10,29,8,15,195.5,118.0,3.05,14.7,178.5,235.08,192.63
2018,10,29,8,30,213.0,137.0,3.3,15.1,211.0,269.39,220.93
2018,10,29,8,45,144.0,152.0,3.55,15.5,205.0,244.86,200.0
2018,10,29,9,0,75.0,167.0,3.8,15.9,199.0,216.82,175.76
2018,10,29,9,15,80.5,185.5,3.9,16.1,222.5,239.94,194.26
2018,10,29,9,30,86.0,204.0,4.0,16.3,246.0,262.85,212.27
2018,10,29,9,45,86.0,218.5,4.1,16.5,262.5,277.7,223.58
2018,10,29,10,0,86.0,233.0,4.2,16.7,279.0,292.17,234.55
2018,10,29,10,15,158.0,245.0,4.2,16.8,334.5,355.07,285.25
2018,10,29,10,30,230.0,257.0,4.2,16.9,390.0,412.62,330.87
2018,10,29,10,45,271.5,259.0,4.2,17.0,420.5,443.87,355.04
2018,10,29,11,0,313.0,261.0,4.2,17.1,451.0,469.17,374.55
2018,10,29,11,15,368.0,249.0,4.15,17.25,475.5,487.47,388.79
2018,10,29,11,30,423.0,237.0,4.1,17.4,500.0,506.99,403.74
2018,10,29,11,45,534.5,201.5,4.1,17.55,535.0,532.06,423.86
2018,10,29,12,0,646.0,166.0,4.1,17.7,570.0,553.84,440.9
2018,10,29,12,15,679.0,153.5,4.1,17.9,574.0,545.52,433.6
2018,10,29,12,30,712.0,141.0,4.1,18.1,578.0,533.87,423.61
2018,10,29,12,45,796.5,113.0,4.1,18.35,592.0,531.93,420.91
2018,10,29,13,0,881.0,85.0,4.1,18.6,606.0,523.84,412.69
2018,10,29,13,15,875.5,83.0,4.1,18.95,585.0,490.69,384.18
2018,10,29,13,30,870.0,81.0,4.1,19.3,564.0,455.64,353.72
2018,10,29,13,45,872.0,76.0,4.1,19.65,539.0,419.04,321.35
2018,10,29,14,0,874.0,71.0,4.1,20.0,514.0,380.34,286.58
2018,10,29,14,15,859.5,68.5,4.0,20.1,479.5,336.72,247.7
2018,10,29,14,30,845.0,66.0,3.9,20.2,445.0,292.62,207.98
2018,10,29,14,45,824.0,63.5,3.8,20.25,405.0,243.55,164.48
2018,10,29,15,0,803.0,61.0,3.7,20.3,365.0,198.16,124.66
2018,10,29,15,15,770.5,58.0,3.7,20.3,321.0,151.63,86.53
2018,10,29,15,30,738.0,55.0,3.7,20.3,277.0,107.35,54.51
2018,10,29,15,45,689.5,50.5,3.25,19.85,230.5,63.66,31.0
2018,10,29,16,0,641.0,46.0,2.8,19.4,184.0,34.12,24.21
2018,10,29,16,15,562.0,40.0,2.45,18.35,139.0,30.96,21.28
2018,10,29,16,30,483.0,34.0,2.1,17.3,94.0,25.44,16.03
2018,10,29,16,45,325.0,25.0,1.75,16.3,57.5,19.6,8.16
2018,10,29,17,0,167.0,16.0,1.4,15.3,21.0,15.73,0.0
2018,10,29,17,15,83.5,8.0,1.45,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,83.04,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,171.69,109.7
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,236.85,180.27
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,308.14,243.72
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,360.71,291.05
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,415.56,338.72
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,460.56,376.96
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,505.61,413.97
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,538.13,440.2
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,572.29,466.88
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,600.06,487.53
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,625.64,505.94
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,645.65,519.58
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,662.92,530.85
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,674.04,537.84
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,682.14,542.46
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,684.85,542.96
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,684.37,541.02
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,679.18,535.85
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,670.77,528.21
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,657.94,516.97
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,641.98,503.28
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,621.67,486.57
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,598.51,467.43
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,569.8,443.65
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,538.7,417.63
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,503.95,388.57
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,467.23,357.32
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,427.07,322.74
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,385.54,286.34
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,334.06,242.55
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,282.59,198.77
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,237.6,159.27
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,193.24,121.01
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,143.32,83.29
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,103.88,57.72
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,66.57,38.93
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,46.8,34.9
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,37.62,26.77
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,27.54,17.58
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,19.32,7.07
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,12.78,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,37.97,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,78.94,46.99
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,129.68,97.98
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,177.52,139.82
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,213.5,171.47
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,250.35,202.92
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,333.54,271.36
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,429.34,347.99
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,489.57,395.37
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,551.52,443.24
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,572.56,458.28
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,593.39,472.9
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,615.0,488.28
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,637.05,503.6
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,647.35,510.24
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,654.72,514.65
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,650.85,510.31
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,645.52,504.86
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,642.66,501.98
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,638.33,497.81
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,630.87,491.2
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,620.05,481.92
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,589.75,457.6
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,557.7,431.88
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,514.45,397.36
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,471.14,362.66
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,444.63,340.59
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,415.26,315.63
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,372.9,280.75
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,333.12,247.74
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,281.4,207.29
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,241.77,177.4
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,208.11,149.36
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,174.65,121.69
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,140.01,89.59
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,98.7,54.97
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,63.08,36.67
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,43.81,32.1
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,37.43,26.36
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,29.92,19.28
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,19.96,6.29
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,11.8,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,29.17,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,63.71,34.58
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,78.05,57.09
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,88.19,67.56
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,121.31,95.95
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,151.06,121.2
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,227.43,184.33
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,303.84,246.05
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,332.27,267.76
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,359.81,288.32
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,417.71,332.96
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,470.9,373.06
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,487.45,383.95
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,502.01,393.37
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,558.45,436.21
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,610.46,474.88
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,628.35,486.96
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,641.83,495.91
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,638.36,492.13
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,631.88,486.17
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,606.75,465.98
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,579.16,444.01
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,554.67,424.43
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,527.87,402.96
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,519.38,395.26
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,505.87,383.12
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,476.72,358.73
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,444.81,331.69
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,395.77,291.85
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,350.77,254.69
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,313.2,221.65
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,273.04,185.89
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,226.24,146.78
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,182.42,111.12
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,134.48,77.08
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,99.17,56.39
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,64.95,39.81
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,48.65,35.84
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,39.53,27.79
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,30.01,18.99
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,19.62,4.61
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,10.81,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,62.3,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,145.06,75.75
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,208.55,152.41
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,275.65,210.21
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,325.05,252.9
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,380.34,298.71
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,424.54,334.13
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,469.1,368.42
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,505.46,395.39
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,540.77,420.67
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,565.82,438.95
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,591.77,457.37
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,612.16,471.44
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,629.99,483.41
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,642.27,491.37
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,651.64,497.12
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,654.52,498.51
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,654.34,497.59
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,650.05,494.05
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,642.68,488.18
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,627.8,476.62
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,610.16,462.9
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,589.94,447.46
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,567.07,429.76
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,541.29,409.69
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,512.91,387.13
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,472.94,355.32
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,430.96,321.57
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,397.79,293.44
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,364.29,264.05
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,318.55,225.06
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,275.0,187.28
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,224.59,146.52
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,177.29,109.61
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,134.18,75.99
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,92.88,47.9
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,54.8,30.7
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,39.81,28.5
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,33.71,23.02
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,27.33,16.82
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,18.51,2.5
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,10.81,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,68.57,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,152.69,72.34
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,212.5,155.99
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,274.09,211.38
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,331.15,261.17
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,391.8,312.37
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,435.06,348.69
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,475.57,381.67
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,511.07,409.85
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,545.44,436.31
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,574.27,457.56
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,601.02,476.7
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,620.67,489.88
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,637.65,500.8
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,649.94,508.37
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,659.24,513.6
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,661.86,513.86
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,661.33,511.76
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,636.02,491.05
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,609.24,469.3
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,602.2,462.76
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,592.12,453.75
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,573.97,438.86
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,553.09,421.73
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,509.3,387.13
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,465.41,352.37
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,402.16,303.4
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,348.56,262.13
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,306.92,229.91
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,269.44,201.08
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,262.34,190.88
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,242.57,168.56
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,196.46,134.52
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,164.37,113.28
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,111.72,77.06
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,78.97,56.71
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,60.56,43.33
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,45.97,33.63
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,36.53,25.31
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,26.73,16.16
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,16.49,0.0
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,8.85,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,28.0,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,59.57,22.06
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,100.33,73.35
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,139.6,108.64
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,172.48,137.78
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,206.3,166.99
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,240.6,195.64
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,275.37,223.79
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,334.94,271.28
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,391.14,314.88
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,414.76,331.57
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,437.03,346.95
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,464.12,365.94
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,490.18,383.72
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,513.7,400.71
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,538.24,418.18
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,593.43,459.07
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,644.82,496.11
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,650.71,499.51
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,654.55,501.59
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,632.58,484.71
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,608.23,466.01
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,577.12,442.36
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,544.41,417.17
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,533.23,407.48
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,517.07,393.38
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,476.24,360.61
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,434.74,326.77
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,393.66,292.41
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,353.75,258.16
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,301.78,215.68
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,252.03,175.17
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,212.28,139.93
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,173.27,105.86
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,126.54,71.9
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,90.14,50.17
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,55.97,35.42
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,45.14,33.47
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,35.88,25.13
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,26.83,16.36
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,16.91,0.0
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,8.85,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,50.85,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,127.99,40.37
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,192.43,139.63
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,263.71,203.46
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,314.19,248.87
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,367.47,295.25
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,411.77,332.99
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,456.55,369.79
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,489.35,396.21
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,524.03,423.19
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,551.7,444.14
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,577.28,462.98
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,596.96,476.82
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,613.98,488.36
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,626.03,496.03
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,635.22,501.4
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,639.03,502.57
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,639.79,501.4
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,635.82,497.2
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,628.76,490.62
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,615.9,479.45
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,600.05,465.93
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,580.41,449.72
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,557.99,431.16
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,530.42,408.4
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,500.48,383.4
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,467.45,355.81
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,432.53,326.1
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,393.93,292.81
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,354.1,257.9
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,310.87,220.0
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,267.25,181.5
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,219.25,140.07
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,175.08,102.95
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,128.94,67.66
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,85.26,39.94
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,43.19,23.52
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,31.85,21.87
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,28.57,18.76
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,23.17,13.13
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,16.1,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,9.83,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,51.36,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,127.98,26.32
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,198.9,144.29
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,268.43,207.65
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,321.83,255.57
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,378.13,304.35
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,423.15,343.02
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,468.55,380.69
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,505.44,410.7
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,538.46,436.93
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,566.66,458.07
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,592.78,477.01
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,612.7,490.96
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,629.93,502.57
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,642.08,510.01
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,651.28,515.08
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,654.95,515.93
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,655.47,514.38
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,650.26,508.75
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,641.88,500.73
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,628.61,489.19
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,612.31,475.27
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,590.82,457.55
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,566.64,437.54
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,537.92,413.7
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,507.0,387.77
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,472.84,359.06
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,436.84,328.34
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,397.25,294.35
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,356.5,258.79
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,312.59,220.45
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,265.4,179.28
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,219.79,139.91
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,175.1,102.65
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,128.51,67.48
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,84.55,40.12
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,42.88,24.84
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,33.98,23.77
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,30.33,20.26
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,24.37,13.89
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,16.31,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,8.85,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,48.34,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,120.7,6.28
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,187.2,132.39
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,259.6,197.82
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,312.35,244.61
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,368.08,292.35
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,412.23,329.8
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,456.79,366.31
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,492.9,395.45
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,525.19,420.92
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,553.57,442.45
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,579.95,461.93
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,599.72,476.05
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,616.91,487.98
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,628.99,496.18
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,638.15,502.07
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,641.61,503.32
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,641.98,502.21
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,636.79,497.3
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,628.5,489.99
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,615.44,478.77
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,599.38,465.17
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,578.81,448.36
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,555.47,429.18
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,527.5,406.03
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,497.16,380.63
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,463.07,352.16
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,427.14,321.58
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,387.81,287.66
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,347.28,252.12
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,304.34,214.43
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,261.04,176.16
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,215.33,136.56
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,167.12,96.43
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,121.89,62.38
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,79.15,36.37
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,36.82,26.31
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,29.39,19.81
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,26.47,16.98
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,23.66,13.15
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,15.47,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,9.83,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
