Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,30,35.0,117.0,0.9,15.4,130.0,136.42,109.1
2018,11,28,9,45,22.5,95.5,0.9,15.65,104.0,106.96,84.43
2018,11,28,10,0,10.0,74.0,0.9,15.9,78.0,76.81,59.17
2018,11,28,10,15,36.5,98.5,1.0,16.15,115.0,117.12,92.78
2018,11,28,10,30,63.0,123.0,1.1,16.4,152.0,156.05,124.6
2018,11,28,10,45,95.5,155.5,1.2,16.65,201.5,209.67,167.72
2018,11,28,11,0,128.0,188.0,1.3,16.9,251.0,258.89,206.51
2018,11,28,11,15,137.0,189.0,1.4,17.1,257.5,262.54,208.98
2018,11,28,11,30,146.0,190.0,1.5,17.3,264.0,265.64,211.19
2018,11,28,11,45,296.5,172.0,1.55,17.5,324.0,323.45,257.11
2018,11,28,12,0,447.0,154.0,1.6,17.7,384.0,376.13,297.46
2018,11,28,12,15,594.5,128.5,1.75,17.65,431.0,412.67,324.87
2018,11,28,12,30,742.0,103.0,1.9,17.6,478.0,440.31,344.53
2018,11,28,12,45,777.5,94.0,2.05,17.6,479.0,428.46,333.41
2018,11,28,13,0,813.0,85.0,2.2,17.6,480.0,411.87,318.18
2018,11,28,13,15,790.0,86.5,2.35,17.5,457.5,379.51,290.71
2018,11,28,13,30,767.0,88.0,2.5,17.4,435.0,346.55,262.26
2018,11,28,13,45,729.0,90.0,2.65,17.3,404.5,307.12,228.53
2018,11,28,14,0,691.0,92.0,2.8,17.2,374.0,270.4,196.69
2018,11,28,14,15,525.5,109.0,2.85,17.05,313.5,218.88,157.27
2018,11,28,14,30,360.0,126.0,2.9,16.9,253.0,178.65,128.73
2018,11,28,14,45,235.5,109.5,2.95,16.7,189.0,130.94,93.96
2018,11,28,15,0,111.0,93.0,3.0,16.5,125.0,94.57,69.36
2018,11,28,15,15,55.5,67.0,3.0,16.5,83.0,63.11,45.8
2018,11,28,15,30,0.0,41.0,3.0,16.5,41.0,39.6,27.76
2018,11,28,15,45,0.0,31.5,2.7,15.85,31.5,30.41,21.09
2018,11,28,16,0,0.0,22.0,2.4,15.2,22.0,21.23,12.74
2018,11,28,16,15,28.5,16.5,2.45,14.9,18.0,15.34,6.68
2018,11,28,16,30,57.0,11.0,2.5,14.6,14.0,8.38,0.0
2018,11,28,16,45,28.5,5.5,2.5,14.3,7.0,5.41,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,5.7,13.05,4.0,3.93,0.0
2018,11,29,7,30,0.0,8.0,5.8,13.1,8.0,7.71,0.0
2018,11,29,7,45,0.0,11.5,5.85,13.15,11.5,11.09,3.38
2018,11,29,8,0,0.0,15.0,5.9,13.2,15.0,14.46,6.51
2018,11,29,8,15,0.0,15.0,5.95,13.25,15.0,14.46,6.66
2018,11,29,8,30,0.0,15.0,6.0,13.3,15.0,14.46,6.74
2018,11,29,8,45,31.0,35.0,6.0,13.35,44.5,50.32,37.53
2018,11,29,9,0,62.0,55.0,6.0,13.4,74.0,86.54,68.64
2018,11,29,9,15,69.0,79.5,5.9,13.4,103.0,117.01,94.6
2018,11,29,9,30,76.0,104.0,5.8,13.4,132.0,147.28,120.13
2018,11,29,9,45,47.5,106.5,5.75,13.45,124.5,131.25,106.27
2018,11,29,10,0,19.0,109.0,5.7,13.5,117.0,118.82,95.36
2018,11,29,10,15,10.0,86.5,5.6,13.5,90.5,89.1,70.13
2018,11,29,10,30,1.0,64.0,5.5,13.5,64.0,62.4,47.4
2018,11,29,10,45,40.0,109.0,5.4,13.5,128.5,129.06,103.89
2018,11,29,11,0,79.0,154.0,5.3,13.5,193.0,194.64,158.57
2018,11,29,11,15,65.5,163.0,5.3,13.55,195.5,195.43,158.73
2018,11,29,11,30,52.0,172.0,5.3,13.6,198.0,196.09,158.9
2018,11,29,11,45,84.0,183.0,5.25,13.7,225.5,221.76,180.04
2018,11,29,12,0,116.0,194.0,5.2,13.8,253.0,247.83,201.2
2018,11,29,12,15,79.0,188.5,5.15,13.85,228.5,220.2,178.14
2018,11,29,12,30,42.0,183.0,5.1,13.9,204.0,195.59,157.73
2018,11,29,12,45,31.0,158.5,5.05,13.95,174.0,165.78,133.17
2018,11,29,13,0,20.0,134.0,5.0,14.0,144.0,136.77,109.2
2018,11,29,13,15,32.0,125.5,4.85,14.0,140.5,132.15,105.28
2018,11,29,13,30,44.0,117.0,4.7,14.0,137.0,126.8,100.57
2018,11,29,13,45,135.0,121.0,4.55,14.05,177.0,155.27,122.08
2018,11,29,14,0,226.0,125.0,4.4,14.1,217.0,175.54,135.51
2018,11,29,14,15,287.0,115.5,4.15,13.95,222.5,170.97,128.4
2018,11,29,14,30,348.0,106.0,3.9,13.8,228.0,158.4,114.16
2018,11,29,14,45,221.5,90.0,3.7,13.7,164.5,112.14,79.97
2018,11,29,15,0,95.0,74.0,3.5,13.6,101.0,76.97,56.0
2018,11,29,15,15,107.0,67.5,3.5,13.6,94.0,66.59,47.57
2018,11,29,15,30,119.0,61.0,3.5,13.6,87.0,51.29,36.72
2018,11,29,15,45,79.0,36.0,2.75,13.1,51.5,29.67,20.69
2018,11,29,16,0,39.0,11.0,2.0,12.6,16.0,9.42,2.58
2018,11,29,16,15,59.5,11.5,1.95,12.4,16.0,8.47,1.19
2018,11,29,16,30,80.0,12.0,1.9,12.2,16.0,9.19,0.0
2018,11,29,16,45,40.0,6.0,1.85,11.95,8.0,5.9,0.0
2018,11,29,17,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,30,6,45,6.5,0.5,1.6,8.1,0.5,0.0,0.0
2018,11,30,7,0,13.0,1.0,1.6,8.1,1.0,0.0,0.0
2018,11,30,7,15,13.5,11.0,1.85,8.75,11.5,14.22,0.0
2018,11,30,7,30,14.0,21.0,2.1,9.4,22.0,26.06,8.97
2018,11,30,7,45,12.0,37.0,2.35,10.05,38.5,44.36,30.5
2018,11,30,8,0,10.0,53.0,2.6,10.7,55.0,58.11,43.32
2018,11,30,8,15,22.5,70.0,2.8,11.1,75.0,83.85,65.65
2018,11,30,8,30,35.0,87.0,3.0,11.5,95.0,107.11,85.78
2018,11,30,8,45,131.5,101.5,3.2,11.85,140.0,169.39,138.46
2018,11,30,9,0,228.0,116.0,3.4,12.2,185.0,236.32,194.59
2018,11,30,9,15,350.0,115.5,3.4,12.55,236.0,302.48,249.42
2018,11,30,9,30,472.0,115.0,3.4,12.9,287.0,366.76,301.93
2018,11,30,9,45,606.5,100.0,3.4,13.2,340.5,426.8,350.43
2018,11,30,10,0,741.0,85.0,3.4,13.5,394.0,485.69,397.2
2018,11,30,10,15,765.5,84.5,3.4,13.8,420.0,501.3,408.81
2018,11,30,10,30,790.0,84.0,3.4,14.1,446.0,515.78,419.43
2018,11,30,10,45,807.5,84.0,3.35,14.35,466.0,524.61,425.34
2018,11,30,11,0,825.0,84.0,3.3,14.6,486.0,530.79,428.99
2018,11,30,11,15,850.0,81.0,3.35,14.75,502.5,534.99,431.37
2018,11,30,11,30,875.0,78.0,3.4,14.9,519.0,536.17,431.18
2018,11,30,11,45,867.0,80.5,3.4,15.05,519.5,523.11,419.56
2018,11,30,12,0,859.0,83.0,3.4,15.2,520.0,507.53,405.81
2018,11,30,12,15,866.5,80.0,3.45,15.25,517.5,491.35,391.63
2018,11,30,12,30,874.0,77.0,3.5,15.3,515.0,472.37,374.84
2018,11,30,12,45,871.5,75.0,3.5,15.3,503.0,448.27,353.61
2018,11,30,13,0,869.0,73.0,3.5,15.3,491.0,421.29,329.62
2018,11,30,13,15,861.0,71.5,3.45,15.25,472.0,389.04,300.99
2018,11,30,13,30,853.0,70.0,3.4,15.2,453.0,356.38,271.43
2018,11,30,13,45,840.0,68.0,3.35,15.15,427.0,320.23,238.64
2018,11,30,14,0,827.0,66.0,3.3,15.1,401.0,283.14,204.67
2018,11,30,14,15,807.0,64.0,3.2,14.95,369.5,243.69,168.94
2018,11,30,14,30,787.0,62.0,3.1,14.8,338.0,204.28,133.69
2018,11,30,14,45,758.0,58.5,3.0,14.65,301.0,162.44,98.16
2018,11,30,15,0,729.0,55.0,2.9,14.5,264.0,121.93,66.57
2018,11,30,15,15,668.5,52.5,2.9,14.5,222.0,82.08,41.63
2018,11,30,15,30,608.0,50.0,2.9,14.5,180.0,43.93,25.36
2018,11,30,15,45,542.5,43.0,2.2,13.3,140.0,30.77,21.65
2018,11,30,16,0,477.0,36.0,1.5,12.1,100.0,26.79,17.79
2018,11,30,16,15,358.5,28.0,1.45,11.5,66.0,21.71,11.87
2018,11,30,16,30,240.0,20.0,1.4,10.9,32.0,16.43,0.0
2018,11,30,16,45,120.0,10.0,1.35,10.3,16.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.6,10.25,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.5,10.2,2.0,0.0,0.0
2018,12,1,7,15,6.0,7.5,2.65,10.5,7.5,8.87,0.0
2018,12,1,7,30,6.0,13.0,2.8,10.8,13.0,14.35,1.55
2018,12,1,7,45,3.0,22.5,2.95,11.1,22.5,22.68,12.75
2018,12,1,8,0,0.0,32.0,3.1,11.4,32.0,30.9,20.43
2018,12,1,8,15,75.5,44.5,3.05,11.55,62.0,77.68,59.84
2018,12,1,8,30,151.0,57.0,3.0,11.7,92.0,128.58,103.3
2018,12,1,8,45,90.0,63.0,2.95,11.85,85.0,106.68,85.66
2018,12,1,9,0,29.0,69.0,2.9,12.0,78.0,82.49,65.29
2018,12,1,9,15,20.5,70.5,3.1,12.15,77.0,80.07,63.22
2018,12,1,9,30,12.0,72.0,3.3,12.3,76.0,75.6,59.29
2018,12,1,9,45,8.5,88.5,3.55,12.4,91.5,90.38,71.7
2018,12,1,10,0,5.0,105.0,3.8,12.5,107.0,105.03,83.88
2018,12,1,10,15,52.5,129.0,3.95,12.6,153.0,156.66,127.55
2018,12,1,10,30,100.0,153.0,4.1,12.7,199.0,209.98,172.0
2018,12,1,10,45,364.5,142.0,4.3,12.8,317.5,346.13,285.49
2018,12,1,11,0,629.0,131.0,4.5,12.9,436.0,474.29,388.98
2018,12,1,11,15,701.5,117.0,4.55,13.05,464.0,492.81,402.82
2018,12,1,11,30,774.0,103.0,4.6,13.2,492.0,508.06,414.14
2018,12,1,11,45,459.5,116.0,4.7,13.35,347.5,352.26,288.15
2018,12,1,12,0,145.0,129.0,4.8,13.5,203.0,199.34,161.8
2018,12,1,12,15,358.5,128.5,4.8,13.5,308.5,297.08,242.12
2018,12,1,12,30,572.0,128.0,4.8,13.5,414.0,384.57,310.96
2018,12,1,12,45,561.0,131.5,4.8,13.55,406.5,367.81,295.49
2018,12,1,13,0,550.0,135.0,4.8,13.6,399.0,349.06,278.48
2018,12,1,13,15,397.0,151.0,4.75,13.55,337.5,289.46,230.03
2018,12,1,13,30,244.0,167.0,4.7,13.5,276.0,238.43,189.35
2018,12,1,13,45,416.0,133.5,4.65,13.45,306.5,248.99,193.02
2018,12,1,14,0,588.0,100.0,4.6,13.4,337.0,247.83,184.8
2018,12,1,14,15,532.0,101.5,4.5,13.25,303.0,212.17,154.17
2018,12,1,14,30,476.0,103.0,4.4,13.1,269.0,179.45,126.8
2018,12,1,14,45,446.0,95.5,4.3,12.95,238.0,146.53,99.3
2018,12,1,15,0,416.0,88.0,4.2,12.8,207.0,115.49,75.07
2018,12,1,15,15,485.0,73.0,4.2,12.8,191.5,86.47,51.94
2018,12,1,15,30,554.0,58.0,4.2,12.8,176.0,49.99,31.48
2018,12,1,15,45,448.0,51.5,3.5,12.05,133.0,38.6,28.68
2018,12,1,16,0,342.0,45.0,2.8,11.3,90.0,35.56,25.47
2018,12,1,16,15,242.0,34.0,2.6,10.85,60.0,26.57,15.71
2018,12,1,16,30,142.0,23.0,2.4,10.4,30.0,18.43,0.0
2018,12,1,16,45,71.0,11.5,2.2,10.0,15.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.1,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,5.1,2.0,0.0,0.0
2018,12,2,7,15,119.0,14.0,0.6,5.5,20.0,43.22,0.0
2018,12,2,7,30,211.0,25.0,0.6,5.9,38.0,97.36,34.62
2018,12,2,7,45,348.5,33.0,0.55,6.3,75.5,162.29,118.43
2018,12,2,8,0,486.0,41.0,0.5,6.7,113.0,229.66,177.67
2018,12,2,8,15,592.5,43.5,0.45,7.2,158.5,284.26,224.72
2018,12,2,8,30,699.0,46.0,0.4,7.7,204.0,346.44,276.63
2018,12,2,8,45,741.0,49.5,0.35,8.2,244.5,385.42,309.19
2018,12,2,9,0,783.0,53.0,0.3,8.7,285.0,424.28,340.5
2018,12,2,9,15,807.0,55.5,0.4,9.1,320.5,452.93,364.18
2018,12,2,9,30,831.0,58.0,0.5,9.5,356.0,480.02,386.07
2018,12,2,9,45,847.0,60.5,0.65,9.9,387.0,499.16,401.79
2018,12,2,10,0,863.0,63.0,0.8,10.3,418.0,518.23,417.04
2018,12,2,10,15,876.0,64.0,0.8,10.55,442.5,531.66,426.67
2018,12,2,10,30,889.0,65.0,0.8,10.8,467.0,542.47,434.06
2018,12,2,10,45,897.0,66.0,0.85,11.0,485.0,547.86,437.66
2018,12,2,11,0,905.0,67.0,0.9,11.2,503.0,550.37,438.93
2018,12,2,11,15,910.0,67.0,0.95,11.55,513.5,547.31,435.63
2018,12,2,11,30,915.0,67.0,1.0,11.9,524.0,541.31,429.93
2018,12,2,11,45,917.0,67.0,1.05,12.25,527.5,530.83,420.65
2018,12,2,12,0,919.0,67.0,1.1,12.6,531.0,517.48,408.94
2018,12,2,12,15,917.5,66.5,1.15,12.75,526.5,499.14,393.44
2018,12,2,12,30,916.0,66.0,1.2,12.9,522.0,478.16,375.52
2018,12,2,12,45,911.5,65.5,1.3,13.05,510.0,453.35,354.42
2018,12,2,13,0,907.0,65.0,1.4,13.2,498.0,426.25,330.9
2018,12,2,13,15,874.5,69.0,1.4,13.15,473.0,390.96,300.61
2018,12,2,13,30,842.0,73.0,1.4,13.1,448.0,353.53,268.2
2018,12,2,13,45,850.5,67.0,1.4,13.05,427.0,320.65,238.01
2018,12,2,14,0,859.0,61.0,1.4,13.0,406.0,287.7,207.04
2018,12,2,14,15,829.0,60.5,1.3,12.75,372.0,244.03,168.37
2018,12,2,14,30,799.0,60.0,1.2,12.5,338.0,203.43,132.69
2018,12,2,14,45,640.5,70.5,1.15,12.25,278.0,152.52,95.44
2018,12,2,15,0,482.0,81.0,1.1,12.0,218.0,116.35,72.94
2018,12,2,15,15,437.5,72.5,1.1,12.0,182.5,82.75,50.52
2018,12,2,15,30,393.0,64.0,1.1,12.0,147.0,52.8,35.73
2018,12,2,15,45,330.5,54.0,0.95,11.05,113.0,40.3,30.36
2018,12,2,16,0,268.0,44.0,0.8,10.1,79.0,33.56,23.89
2018,12,2,16,15,195.5,31.0,0.9,9.65,51.5,24.05,13.75
2018,12,2,16,30,123.0,18.0,1.0,9.2,24.0,14.15,0.0
2018,12,2,16,45,61.5,9.0,1.05,8.7,12.0,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.25,2.65,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,12,3,7,15,73.0,13.0,1.35,3.5,16.0,30.67,0.0
2018,12,3,7,30,122.0,23.0,1.5,4.3,30.0,69.65,18.14
2018,12,3,7,45,187.0,35.0,1.65,5.1,56.5,112.48,82.06
2018,12,3,8,0,252.0,47.0,1.8,5.9,83.0,152.93,119.8
2018,12,3,8,15,230.0,64.5,1.85,6.55,105.5,165.17,133.19
2018,12,3,8,30,208.0,82.0,1.9,7.2,128.0,181.12,148.54
2018,12,3,8,45,270.0,92.0,1.95,7.8,164.0,222.32,183.98
2018,12,3,9,0,332.0,102.0,2.0,8.4,200.0,271.62,225.47
2018,12,3,9,15,474.0,96.0,2.0,9.1,255.0,336.99,279.36
2018,12,3,9,30,616.0,90.0,2.0,9.8,310.0,409.18,337.48
2018,12,3,9,45,729.0,77.5,2.05,10.5,359.5,459.58,377.25
2018,12,3,10,0,842.0,65.0,2.1,11.2,409.0,509.61,416.0
2018,12,3,10,15,849.0,67.5,2.15,11.4,432.0,521.24,424.61
2018,12,3,10,30,856.0,70.0,2.2,11.6,455.0,530.2,431.12
2018,12,3,10,45,866.5,70.0,2.2,11.85,473.0,534.22,433.41
2018,12,3,11,0,877.0,70.0,2.2,12.1,491.0,537.07,434.57
2018,12,3,11,15,791.5,91.5,2.2,12.25,477.5,510.42,412.43
2018,12,3,11,30,706.0,113.0,2.2,12.4,464.0,480.69,387.97
2018,12,3,11,45,593.0,142.0,2.25,12.5,438.0,443.33,357.5
2018,12,3,12,0,480.0,171.0,2.3,12.6,412.0,404.87,326.12
2018,12,3,12,15,522.0,158.0,2.25,12.7,418.0,401.23,322.31
2018,12,3,12,30,564.0,145.0,2.2,12.8,424.0,394.64,315.59
2018,12,3,12,45,579.5,139.5,2.2,12.9,420.5,381.9,303.74
2018,12,3,13,0,595.0,134.0,2.2,13.0,417.0,365.58,288.69
2018,12,3,13,15,698.0,107.0,2.15,13.0,426.5,358.56,279.49
2018,12,3,13,30,801.0,80.0,2.1,13.0,436.0,345.61,264.17
2018,12,3,13,45,629.0,105.5,2.05,13.05,375.0,287.28,217.42
2018,12,3,14,0,457.0,131.0,2.0,13.1,314.0,239.86,180.81
2018,12,3,14,15,395.0,126.0,1.8,12.9,275.0,201.72,149.56
2018,12,3,14,30,333.0,121.0,1.6,12.7,236.0,167.66,122.3
2018,12,3,14,45,175.5,105.0,1.45,12.45,165.0,117.38,86.54
2018,12,3,15,0,18.0,89.0,1.3,12.2,94.0,85.48,66.77
2018,12,3,15,15,92.5,81.5,1.3,12.2,101.5,76.58,56.84
2018,12,3,15,30,167.0,74.0,1.3,12.2,109.0,61.42,45.23
2018,12,3,15,45,115.5,59.0,1.3,11.1,80.5,47.4,36.62
2018,12,3,16,0,64.0,44.0,1.3,10.0,52.0,38.07,27.8
2018,12,3,16,15,42.0,28.0,1.35,9.65,32.5,24.82,14.29
2018,12,3,16,30,20.0,12.0,1.4,9.3,13.0,11.12,0.0
2018,12,3,16,45,10.0,6.0,1.45,8.95,6.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.3,6.85,4.5,4.42,0.0
2018,12,4,7,30,0.0,9.0,2.5,7.2,9.0,8.68,0.0
2018,12,4,7,45,0.0,16.0,2.65,7.55,16.0,15.43,6.83
2018,12,4,8,0,0.0,23.0,2.8,7.9,23.0,22.19,13.25
2018,12,4,8,15,0.0,30.0,2.8,8.35,30.0,28.96,19.36
2018,12,4,8,30,0.0,37.0,2.8,8.8,37.0,35.72,25.39
2018,12,4,8,45,0.0,48.5,2.85,9.3,48.5,46.85,35.1
2018,12,4,9,0,0.0,60.0,2.9,9.8,60.0,57.99,44.7
2018,12,4,9,15,4.0,83.5,2.95,10.4,85.0,83.61,66.6
2018,12,4,9,30,8.0,107.0,3.0,11.0,110.0,109.4,88.33
2018,12,4,9,45,8.5,109.5,3.05,11.6,113.0,111.74,89.98
2018,12,4,10,0,9.0,112.0,3.1,12.2,116.0,114.2,91.73
2018,12,4,10,15,12.0,132.0,3.1,12.55,137.5,135.69,109.5
2018,12,4,10,30,15.0,152.0,3.1,12.9,159.0,157.09,126.97
2018,12,4,10,45,17.0,160.0,3.1,13.3,168.0,165.69,133.72
2018,12,4,11,0,19.0,168.0,3.1,13.7,177.0,174.21,140.38
2018,12,4,11,15,20.0,172.5,3.1,13.95,182.0,178.62,143.73
2018,12,4,11,30,21.0,177.0,3.1,14.2,187.0,182.94,147.02
2018,12,4,11,45,18.0,170.0,3.1,14.4,179.0,173.92,139.43
2018,12,4,12,0,15.0,163.0,3.1,14.6,171.0,165.04,132.01
2018,12,4,12,15,7.5,140.5,2.8,14.6,144.5,139.26,110.78
2018,12,4,12,30,0.0,118.0,2.5,14.6,118.0,113.96,89.92
2018,12,4,12,45,0.0,114.5,2.2,14.6,114.5,110.49,87.11
2018,12,4,13,0,0.0,111.0,1.9,14.6,111.0,107.02,84.3
2018,12,4,13,15,0.0,105.0,1.75,14.4,105.0,101.19,79.6
2018,12,4,13,30,0.0,99.0,1.6,14.2,99.0,95.38,74.92
2018,12,4,13,45,0.0,89.0,1.45,14.05,89.0,85.82,67.07
2018,12,4,14,0,0.0,79.0,1.3,13.9,79.0,76.29,59.21
2018,12,4,14,15,0.0,79.0,1.35,13.5,79.0,76.15,59.3
2018,12,4,14,30,0.0,79.0,1.4,13.1,79.0,75.93,59.28
2018,12,4,14,45,0.0,68.5,1.45,12.7,68.5,65.99,50.98
2018,12,4,15,0,0.0,58.0,1.5,12.3,58.0,56.05,42.58
2018,12,4,15,15,0.0,48.0,1.5,12.3,48.0,46.37,34.23
2018,12,4,15,30,0.0,38.0,1.5,12.3,38.0,36.69,25.79
2018,12,4,15,45,0.0,30.5,1.55,11.4,30.5,29.44,20.64
2018,12,4,16,0,0.0,23.0,1.6,10.5,23.0,22.2,13.85
2018,12,4,16,15,10.0,16.0,1.6,10.1,16.5,15.56,6.8
2018,12,4,16,30,20.0,9.0,1.6,9.7,10.0,8.5,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.35,5.0,4.42,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,5,7,15,72.0,8.5,1.85,9.0,12.5,25.64,0.0
2018,12,5,7,30,144.0,17.0,1.9,9.2,25.0,67.72,2.15
2018,12,5,7,45,143.0,17.5,1.95,9.35,31.5,76.95,52.37
2018,12,5,8,0,142.0,18.0,2.0,9.5,38.0,78.96,58.45
2018,12,5,8,15,71.0,22.0,2.1,9.75,32.0,52.69,38.72
2018,12,5,8,30,0.0,26.0,2.2,10.0,26.0,25.09,16.07
2018,12,5,8,45,0.0,29.0,2.25,10.25,29.0,27.98,18.66
2018,12,5,9,0,0.0,32.0,2.3,10.5,32.0,30.89,21.19
2018,12,5,9,15,7.0,69.0,2.35,10.9,71.5,70.18,55.02
2018,12,5,9,30,14.0,106.0,2.4,11.3,111.0,111.3,89.88
2018,12,5,9,45,9.0,114.0,2.4,11.75,117.5,116.64,94.02
2018,12,5,10,0,4.0,122.0,2.4,12.2,124.0,121.85,98.04
2018,12,5,10,15,2.5,126.5,2.35,12.55,127.5,125.21,100.55
2018,12,5,10,30,1.0,131.0,2.3,12.9,131.0,128.59,103.06
2018,12,5,10,45,13.5,148.0,2.3,13.25,154.0,151.81,122.17
2018,12,5,11,0,26.0,165.0,2.3,13.6,177.0,177.41,143.0
2018,12,5,11,15,136.0,178.5,2.25,13.85,245.0,249.77,202.5
2018,12,5,11,30,246.0,192.0,2.2,14.1,313.0,319.38,258.06
2018,12,5,11,45,222.5,202.5,2.1,14.3,312.5,311.2,250.34
2018,12,5,12,0,199.0,213.0,2.0,14.5,312.0,305.37,244.83
2018,12,5,12,15,136.5,209.0,1.9,14.6,276.5,267.34,213.93
2018,12,5,12,30,74.0,205.0,1.8,14.7,241.0,230.46,184.16
2018,12,5,12,45,54.5,186.5,1.7,14.8,213.0,201.89,161.12
2018,12,5,13,0,35.0,168.0,1.6,14.9,185.0,174.44,138.94
2018,12,5,13,15,81.0,172.0,1.5,14.8,208.5,192.98,153.48
2018,12,5,13,30,127.0,176.0,1.4,14.7,232.0,207.46,164.06
2018,12,5,13,45,134.0,158.5,1.3,14.6,214.5,187.92,147.51
2018,12,5,14,0,141.0,141.0,1.2,14.5,197.0,167.84,130.42
2018,12,5,14,15,98.0,125.5,1.15,14.25,163.0,137.56,106.57
2018,12,5,14,30,55.0,110.0,1.1,14.0,129.0,112.67,87.46
2018,12,5,14,45,100.5,108.0,1.05,13.8,138.0,111.55,84.55
2018,12,5,15,0,146.0,106.0,1.0,13.6,147.0,107.94,79.79
2018,12,5,15,15,107.0,92.5,1.0,13.6,120.0,85.81,63.76
2018,12,5,15,30,68.0,79.0,1.0,13.6,93.0,67.07,50.64
2018,12,5,15,45,52.5,62.5,0.95,12.8,72.0,55.15,43.16
2018,12,5,16,0,37.0,46.0,0.9,12.0,51.0,41.29,30.34
2018,12,5,16,15,28.5,31.0,0.95,11.6,34.0,28.29,16.81
2018,12,5,16,30,20.0,16.0,1.0,11.2,17.0,14.44,0.0
2018,12,5,16,45,10.0,8.0,1.1,10.8,8.5,7.86,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,7,15,24.0,6.0,1.35,7.0,7.5,11.61,0.0
2018,12,6,7,30,48.0,12.0,1.6,7.5,15.0,28.81,0.0
2018,12,6,7,45,50.5,21.5,1.8,8.05,26.5,44.75,28.7
2018,12,6,8,0,53.0,31.0,2.0,8.6,38.0,52.75,38.03
2018,12,6,8,15,228.0,41.0,2.0,9.05,88.0,140.01,110.73
2018,12,6,8,30,403.0,51.0,2.0,9.5,138.0,229.37,185.59
2018,12,6,8,45,550.5,54.0,2.0,10.0,197.5,304.21,248.09
2018,12,6,9,0,698.0,57.0,2.0,10.5,257.0,383.21,312.87
2018,12,6,9,15,736.0,58.5,2.0,11.0,293.5,415.58,339.52
2018,12,6,9,30,774.0,60.0,2.0,11.5,330.0,447.1,364.91
2018,12,6,9,45,795.0,62.5,1.95,12.05,361.0,470.09,382.66
2018,12,6,10,0,816.0,65.0,1.9,12.6,392.0,491.09,398.33
2018,12,6,10,15,829.0,66.5,1.85,13.05,416.5,504.68,407.95
2018,12,6,10,30,842.0,68.0,1.8,13.5,441.0,515.77,415.33
2018,12,6,10,45,850.5,69.5,1.7,13.95,459.0,521.89,418.4
2018,12,6,11,0,859.0,71.0,1.6,14.4,477.0,524.13,418.32
2018,12,6,11,15,864.0,71.5,1.55,14.7,488.0,522.08,415.24
2018,12,6,11,30,869.0,72.0,1.5,15.0,499.0,517.22,409.87
2018,12,6,11,45,870.5,72.5,1.45,15.3,502.5,507.82,400.88
2018,12,6,12,0,872.0,73.0,1.4,15.6,506.0,495.68,389.61
2018,12,6,12,15,870.5,72.5,1.4,15.7,502.0,478.47,374.79
2018,12,6,12,30,869.0,72.0,1.4,15.8,498.0,458.74,357.73
2018,12,6,12,45,863.5,72.0,1.4,15.95,487.0,435.41,337.46
2018,12,6,13,0,858.0,72.0,1.4,16.1,476.0,408.73,314.17
2018,12,6,13,15,849.0,70.0,1.4,16.1,457.0,377.78,287.27
2018,12,6,13,30,840.0,68.0,1.4,16.1,438.0,345.25,258.56
2018,12,6,13,45,825.5,67.0,1.45,16.15,413.0,310.61,227.78
2018,12,6,14,0,811.0,66.0,1.5,16.2,388.0,275.11,195.88
2018,12,6,14,15,791.0,64.0,1.5,16.05,357.5,236.81,161.84
2018,12,6,14,30,771.0,62.0,1.5,15.9,327.0,198.54,128.22
2018,12,6,14,45,741.0,58.5,1.45,15.75,291.0,157.71,94.19
2018,12,6,15,0,711.0,55.0,1.4,15.6,255.0,118.29,64.05
2018,12,6,15,15,666.5,51.5,1.4,15.6,216.5,79.72,39.95
2018,12,6,15,30,622.0,48.0,1.4,15.6,178.0,44.48,26.35
2018,12,6,15,45,552.0,42.0,1.1,14.35,138.5,30.12,20.96
2018,12,6,16,0,482.0,36.0,0.8,13.1,99.0,27.0,17.85
2018,12,6,16,15,358.5,28.0,0.8,12.8,65.0,21.9,11.66
2018,12,6,16,30,235.0,20.0,0.8,12.5,31.0,16.6,0.0
2018,12,6,16,45,117.5,10.0,0.8,12.15,15.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.05,12.5,22.3,0.0
2018,12,7,7,30,110.0,19.0,0.8,7.4,25.0,58.56,0.0
2018,12,7,7,45,173.0,32.0,0.85,7.7,51.0,103.32,70.99
2018,12,7,8,0,236.0,45.0,0.9,8.0,77.0,143.1,109.6
2018,12,7,8,15,278.5,57.5,1.05,8.45,107.5,178.46,141.49
2018,12,7,8,30,321.0,70.0,1.2,8.9,138.0,215.66,174.29
2018,12,7,8,45,379.5,78.5,1.35,9.3,174.5,256.39,209.38
2018,12,7,9,0,438.0,87.0,1.5,9.7,211.0,298.93,245.34
2018,12,7,9,15,424.5,101.5,1.4,10.05,234.5,315.98,259.6
2018,12,7,9,30,411.0,116.0,1.3,10.4,258.0,330.99,271.65
2018,12,7,9,45,398.5,129.5,1.2,10.8,277.5,343.48,281.12
2018,12,7,10,0,386.0,143.0,1.1,11.2,297.0,354.16,288.76
2018,12,7,10,15,423.5,145.5,1.0,11.8,324.0,377.33,306.02
2018,12,7,10,30,461.0,148.0,0.9,12.4,351.0,399.56,322.01
2018,12,7,10,45,597.5,124.0,0.8,13.05,398.5,446.74,357.25
2018,12,7,11,0,734.0,100.0,0.7,13.7,446.0,489.96,388.11
2018,12,7,11,15,808.5,85.5,0.65,14.25,474.5,507.84,399.43
2018,12,7,11,30,883.0,71.0,0.6,14.8,503.0,522.07,407.83
2018,12,7,11,45,886.0,70.5,0.55,15.35,506.5,512.32,398.01
2018,12,7,12,0,889.0,70.0,0.5,15.9,510.0,499.78,386.17
2018,12,7,12,15,888.0,70.0,0.6,16.15,506.5,483.12,372.71
2018,12,7,12,30,887.0,70.0,0.7,16.4,503.0,463.88,356.87
2018,12,7,12,45,882.5,69.0,0.8,16.65,491.5,439.68,336.8
2018,12,7,13,0,878.0,68.0,0.9,16.9,480.0,413.27,314.42
2018,12,7,13,15,869.0,67.0,0.95,16.9,461.5,383.14,288.66
2018,12,7,13,30,860.0,66.0,1.0,16.9,443.0,351.32,260.93
2018,12,7,13,45,846.0,64.5,1.05,16.9,418.0,314.0,228.41
2018,12,7,14,0,832.0,63.0,1.1,16.9,393.0,277.55,196.02
2018,12,7,14,15,811.0,61.0,1.05,16.7,361.5,238.32,161.44
2018,12,7,14,30,790.0,59.0,1.0,16.5,330.0,199.16,127.3
2018,12,7,14,45,759.5,56.5,1.0,16.35,294.0,158.48,93.62
2018,12,7,15,0,729.0,54.0,1.0,16.2,258.0,119.2,63.82
2018,12,7,15,15,684.5,50.5,1.0,16.2,219.0,79.87,39.36
2018,12,7,15,30,640.0,47.0,1.0,16.2,180.0,43.83,25.53
2018,12,7,15,45,569.5,41.0,0.9,14.95,140.0,32.01,22.57
2018,12,7,16,0,499.0,35.0,0.8,13.7,100.0,26.09,17.01
2018,12,7,16,15,373.5,27.5,0.85,13.3,65.5,21.42,11.24
2018,12,7,16,30,248.0,20.0,0.9,12.9,31.0,16.61,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.5,15.5,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.2,5.6,16.0,39.02,0.0
2018,12,8,7,30,250.0,20.0,1.2,6.3,32.0,96.38,0.0
2018,12,8,7,45,369.0,28.5,1.25,6.95,66.5,158.46,107.5
2018,12,8,8,0,488.0,37.0,1.3,7.6,101.0,218.57,166.18
2018,12,8,8,15,566.0,42.5,1.35,8.15,142.0,267.06,209.94
2018,12,8,8,30,644.0,48.0,1.4,8.7,183.0,316.57,253.36
2018,12,8,8,45,689.5,51.5,1.5,9.25,222.5,355.36,287.47
2018,12,8,9,0,735.0,55.0,1.6,9.8,262.0,394.3,320.68
2018,12,8,9,15,766.0,57.5,1.65,10.5,298.0,425.22,346.27
2018,12,8,9,30,797.0,60.0,1.7,11.2,334.0,454.98,370.11
2018,12,8,9,45,819.0,61.5,1.75,11.95,365.5,477.71,387.71
2018,12,8,10,0,841.0,63.0,1.8,12.7,397.0,498.45,403.22
2018,12,8,10,15,855.0,64.5,1.85,13.2,422.0,511.1,412.46
2018,12,8,10,30,869.0,66.0,1.9,13.7,447.0,523.14,420.92
2018,12,8,10,45,878.0,67.0,1.9,14.25,465.5,529.39,424.37
2018,12,8,11,0,887.0,68.0,1.9,14.8,484.0,532.84,425.48
2018,12,8,11,15,891.5,69.0,1.9,15.0,495.5,531.1,423.0
2018,12,8,11,30,896.0,70.0,1.9,15.2,507.0,526.48,418.15
2018,12,8,11,45,897.0,70.5,1.85,15.4,510.5,516.72,409.0
2018,12,8,12,0,898.0,71.0,1.8,15.6,514.0,504.17,397.51
2018,12,8,12,15,853.0,80.5,1.75,15.65,499.0,476.41,374.46
2018,12,8,12,30,808.0,90.0,1.7,15.7,484.0,447.59,350.47
2018,12,8,12,45,736.5,102.0,1.7,15.75,455.0,408.47,318.67
2018,12,8,13,0,665.0,114.0,1.7,15.8,426.0,371.35,288.27
2018,12,8,13,15,757.5,93.0,1.65,15.75,435.0,364.26,279.06
2018,12,8,13,30,850.0,72.0,1.6,15.7,444.0,351.58,264.06
2018,12,8,13,45,835.5,70.0,1.55,15.65,418.5,315.8,232.09
2018,12,8,14,0,821.0,68.0,1.5,15.6,393.0,279.14,199.14
2018,12,8,14,15,799.5,66.0,1.35,15.4,361.5,240.26,164.51
2018,12,8,14,30,778.0,64.0,1.2,15.2,330.0,201.51,130.47
2018,12,8,14,45,746.5,61.0,1.05,14.95,294.0,160.77,96.59
2018,12,8,15,0,715.0,58.0,0.9,14.7,258.0,121.55,66.71
2018,12,8,15,15,668.5,54.0,0.9,14.7,219.0,82.34,42.17
2018,12,8,15,30,622.0,50.0,0.9,14.7,180.0,43.41,25.42
2018,12,8,15,45,548.5,44.0,0.9,13.45,140.0,31.93,22.65
2018,12,8,16,0,475.0,38.0,0.9,12.2,100.0,28.91,19.58
2018,12,8,16,15,342.5,29.0,1.0,11.7,65.0,22.9,12.5
2018,12,8,16,30,210.0,20.0,1.1,11.2,30.0,16.6,0.0
