Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,7,15,67.0,5.5,0.85,4.0,6.5,0.0,0.0
2018,12,29,7,30,134.0,11.0,0.8,4.5,13.0,42.82,0.0
2018,12,29,7,45,195.5,21.5,0.8,4.95,35.0,86.07,8.3
2018,12,29,8,0,257.0,32.0,0.8,5.4,57.0,129.24,91.97
2018,12,29,8,15,400.5,38.5,0.85,6.0,99.5,192.32,148.3
2018,12,29,8,30,544.0,45.0,0.9,6.6,142.0,263.27,208.55
2018,12,29,8,45,638.5,45.0,1.0,7.15,186.0,312.44,251.21
2018,12,29,9,0,733.0,45.0,1.1,7.7,230.0,367.02,297.45
2018,12,29,9,15,764.0,48.0,1.2,8.3,267.0,399.23,325.08
2018,12,29,9,30,795.0,51.0,1.3,8.9,304.0,430.51,351.16
2018,12,29,9,45,815.5,54.0,1.4,9.5,336.5,453.39,369.91
2018,12,29,10,0,836.0,57.0,1.5,10.1,369.0,476.59,388.29
2018,12,29,10,15,850.0,58.5,1.6,10.55,395.5,492.77,400.92
2018,12,29,10,30,864.0,60.0,1.7,11.0,422.0,506.53,411.33
2018,12,29,10,45,873.5,61.0,1.75,11.45,442.5,514.89,417.04
2018,12,29,11,0,883.0,62.0,1.8,11.9,463.0,520.51,420.4
2018,12,29,11,15,888.5,63.0,1.9,12.25,476.5,521.28,420.16
2018,12,29,11,30,894.0,64.0,2.0,12.6,490.0,519.19,417.5
2018,12,29,11,45,896.5,64.5,2.15,12.9,496.0,512.19,411.09
2018,12,29,12,0,899.0,65.0,2.3,13.2,502.0,502.36,402.2
2018,12,29,12,15,895.5,66.0,2.35,13.35,500.5,487.41,388.96
2018,12,29,12,30,892.0,67.0,2.4,13.5,499.0,469.88,373.39
2018,12,29,12,45,885.0,67.0,2.4,13.6,489.5,447.37,353.53
2018,12,29,13,0,878.0,67.0,2.4,13.7,480.0,422.66,331.53
2018,12,29,13,15,869.5,66.5,2.4,13.7,464.0,394.84,306.72
2018,12,29,13,30,861.0,66.0,2.4,13.7,448.0,365.2,279.93
2018,12,29,13,45,848.0,65.0,2.35,13.65,425.0,332.02,249.84
2018,12,29,14,0,835.0,64.0,2.3,13.6,402.0,295.6,216.72
2018,12,29,14,15,816.0,62.5,2.15,13.4,373.5,258.15,182.69
2018,12,29,14,30,797.0,61.0,2.0,13.2,345.0,220.45,148.6
2018,12,29,14,45,742.5,62.0,1.8,13.0,306.0,179.09,113.78
2018,12,29,15,0,688.0,63.0,1.6,12.8,267.0,138.41,81.54
2018,12,29,15,15,619.0,60.5,1.6,12.8,225.0,99.1,54.26
2018,12,29,15,30,550.0,58.0,1.6,12.8,183.0,65.07,36.01
2018,12,29,15,45,475.0,52.0,1.2,11.65,145.0,37.75,28.18
2018,12,29,16,0,400.0,46.0,0.8,10.5,107.0,34.95,25.43
2018,12,29,16,15,307.0,35.0,0.8,10.35,73.0,27.19,17.76
2018,12,29,16,30,214.0,24.0,0.8,10.2,39.0,19.07,6.07
2018,12,29,16,45,122.0,14.0,0.8,10.05,21.0,13.76,0.0
2018,12,29,17,0,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.75,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,1.2,6.2,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,1.4,6.4,7.0,12.6,0.0
2018,12,30,7,45,70.0,21.5,1.55,6.6,27.0,48.1,0.89
2018,12,30,8,0,116.0,36.0,1.7,6.8,47.0,85.35,60.01
2018,12,30,8,15,173.5,48.5,1.75,6.9,74.5,120.59,93.13
2018,12,30,8,30,231.0,61.0,1.8,7.0,102.0,164.96,132.21
2018,12,30,8,45,272.0,73.0,1.8,7.1,133.0,199.4,162.88
2018,12,30,9,0,313.0,85.0,1.8,7.2,164.0,235.21,194.23
2018,12,30,9,15,483.0,80.0,1.75,7.4,223.0,312.19,258.6
2018,12,30,9,30,653.0,75.0,1.7,7.6,282.0,393.44,325.1
2018,12,30,9,45,733.5,69.5,1.65,7.85,325.0,433.88,357.71
2018,12,30,10,0,814.0,64.0,1.6,8.1,368.0,476.1,391.18
2018,12,30,10,15,833.5,65.0,1.4,8.5,396.0,494.16,403.96
2018,12,30,10,30,853.0,66.0,1.2,8.9,424.0,509.92,414.45
2018,12,30,10,45,868.0,66.0,1.0,9.3,445.5,518.31,418.73
2018,12,30,11,0,883.0,66.0,0.8,9.7,467.0,525.72,421.76
2018,12,30,11,15,822.5,80.5,0.9,10.2,462.5,508.16,407.45
2018,12,30,11,30,762.0,95.0,1.0,10.7,458.0,486.72,390.19
2018,12,30,11,45,819.5,83.5,1.1,11.2,478.5,495.41,396.09
2018,12,30,12,0,877.0,72.0,1.2,11.7,499.0,500.19,398.32
2018,12,30,12,15,891.0,69.5,1.5,12.05,502.5,490.22,390.04
2018,12,30,12,30,905.0,67.0,1.8,12.4,506.0,477.18,378.79
2018,12,30,12,45,898.0,67.5,2.1,12.7,497.0,454.95,359.87
2018,12,30,13,0,891.0,68.0,2.4,13.0,488.0,430.48,338.51
2018,12,30,13,15,882.5,67.0,2.4,13.15,471.5,401.87,312.87
2018,12,30,13,30,874.0,66.0,2.4,13.3,455.0,371.42,285.24
2018,12,30,13,45,860.5,65.0,2.45,13.4,432.0,337.7,254.67
2018,12,30,14,0,847.0,64.0,2.5,13.5,409.0,300.74,221.03
2018,12,30,14,15,827.5,63.0,2.4,13.4,380.0,263.21,186.82
2018,12,30,14,30,808.0,62.0,2.3,13.3,351.0,225.42,152.55
2018,12,30,14,45,780.0,60.0,2.2,13.2,316.5,185.26,117.46
2018,12,30,15,0,752.0,58.0,2.1,13.1,282.0,146.08,85.11
2018,12,30,15,15,712.0,54.0,2.1,13.1,243.5,105.28,55.46
2018,12,30,15,30,672.0,50.0,2.1,13.1,205.0,67.1,33.93
2018,12,30,15,45,570.5,48.0,1.6,11.7,161.5,34.09,24.91
2018,12,30,16,0,469.0,46.0,1.1,10.3,118.0,34.82,25.36
2018,12,30,16,15,324.5,36.0,1.15,9.9,78.5,28.03,18.58
2018,12,30,16,30,180.0,26.0,1.2,9.5,39.0,20.33,7.59
2018,12,30,16,45,101.5,14.5,1.25,9.05,21.0,14.25,0.0
2018,12,30,17,0,23.0,3.0,1.3,8.6,3.0,0.0,0.0
2018,12,30,17,15,11.5,1.5,1.3,8.5,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.1,4.55,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.2,4.8,13.0,48.47,0.0
2018,12,31,7,45,316.5,18.5,4.25,5.05,42.5,113.42,6.39
2018,12,31,8,0,475.0,26.0,4.3,5.3,72.0,186.34,132.19
2018,12,31,8,15,512.5,34.5,4.45,5.8,106.5,222.9,172.84
2018,12,31,8,30,550.0,43.0,4.6,6.3,141.0,263.3,211.43
2018,12,31,8,45,650.0,44.5,4.75,6.85,188.0,316.66,259.05
2018,12,31,9,0,750.0,46.0,4.9,7.4,235.0,375.7,310.61
2018,12,31,9,15,802.0,46.5,5.15,7.9,276.5,412.63,343.5
2018,12,31,9,30,854.0,47.0,5.4,8.4,318.0,451.64,377.27
2018,12,31,9,45,873.5,49.5,5.6,8.9,352.0,476.88,398.93
2018,12,31,10,0,893.0,52.0,5.8,9.4,386.0,500.07,418.29
2018,12,31,10,15,907.5,53.5,5.8,9.7,414.0,517.35,432.31
2018,12,31,10,30,922.0,55.0,5.8,10.0,442.0,532.05,443.81
2018,12,31,10,45,932.0,56.0,5.85,10.35,463.5,541.15,450.45
2018,12,31,11,0,942.0,57.0,5.9,10.7,485.0,547.34,454.47
2018,12,31,11,15,947.5,57.5,5.9,10.9,499.0,547.69,453.69
2018,12,31,11,30,953.0,58.0,5.9,11.1,513.0,545.0,450.24
2018,12,31,11,45,955.0,59.0,5.9,11.3,520.0,538.02,443.1
2018,12,31,12,0,957.0,60.0,5.9,11.5,527.0,528.01,433.27
2018,12,31,12,15,954.0,61.0,5.85,11.6,526.0,512.64,418.94
2018,12,31,12,30,951.0,62.0,5.8,11.7,525.0,494.5,402.05
2018,12,31,12,45,944.0,63.0,5.8,11.75,516.0,471.94,381.39
2018,12,31,13,0,937.0,64.0,5.8,11.8,507.0,446.98,358.35
2018,12,31,13,15,930.0,63.0,5.8,11.8,490.5,417.83,331.49
2018,12,31,13,30,923.0,62.0,5.8,11.8,474.0,386.62,302.38
2018,12,31,13,45,911.0,61.5,5.8,11.8,451.0,352.39,270.34
2018,12,31,14,0,899.0,61.0,5.8,11.8,428.0,316.76,236.68
2018,12,31,14,15,882.0,59.0,5.6,11.65,398.0,277.28,199.76
2018,12,31,14,30,865.0,57.0,5.4,11.5,368.0,237.21,162.52
2018,12,31,14,45,840.0,54.5,5.25,11.4,332.5,194.94,124.62
2018,12,31,15,0,815.0,52.0,5.1,11.3,297.0,150.57,87.02
2018,12,31,15,15,778.0,49.5,5.1,11.3,258.0,108.61,55.85
2018,12,31,15,30,741.0,47.0,5.1,11.3,219.0,68.89,33.14
2018,12,31,15,45,435.0,47.0,2.9,11.9,143.0,33.0,23.91
2018,12,31,16,0,129.0,47.0,0.7,12.5,67.0,38.31,28.24
2018,12,31,16,15,89.0,37.0,0.7,12.15,49.0,30.52,20.61
2018,12,31,16,30,49.0,27.0,0.7,11.8,31.0,23.7,10.39
2018,12,31,16,45,36.0,15.5,0.7,11.45,17.5,15.24,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.1,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.05,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
